Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,14.84,6.23
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,26.87,17.68
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,40.67,30.28
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,55.25,43.43
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,69.48,56.07
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,82.91,67.94
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,96.17,79.49
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,142.3,120.28
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,200.51,170.8
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,231.0,196.76
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,260.19,221.31
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,361.18,307.56
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,455.36,384.93
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,424.03,356.57
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,384.1,321.94
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,357.01,298.29
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,331.56,276.13
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,269.1,223.57
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,219.12,181.6
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,174.65,143.98
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,135.74,111.09
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,121.59,99.17
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,107.68,87.4
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,143.39,117.33
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,169.92,139.14
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,134.87,110.27
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,96.56,78.32
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,94.8,80.61
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,93.26,79.39
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,85.15,72.37
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,76.96,65.2
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,67.96,57.09
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,58.87,48.81
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,48.96,39.74
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,38.89,30.37
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,28.92,20.9
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,18.97,11.4
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,11.11,2.99
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.41,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.57,0.0
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,11.92,4.71
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,17.29,9.66
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,23.5,15.28
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,29.71,20.83
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,35.11,25.64
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,40.52,30.39
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,118.3,98.82
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,197.32,165.9
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,161.5,134.43
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,140.34,115.83
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,187.22,155.43
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,243.72,201.59
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,225.61,185.74
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,200.8,164.89
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,193.13,158.38
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,186.0,152.29
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,100.5,80.76
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,17.38,9.5
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,58.14,44.8
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,98.6,79.17
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,110.04,88.79
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,121.08,98.11
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,128.99,104.62
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,136.27,110.6
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,110.38,88.99
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,84.56,67.34
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,95.92,80.82
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,106.69,90.49
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,97.62,82.72
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,88.44,74.86
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,78.1,65.73
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,67.65,56.39
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,56.74,46.58
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,45.72,36.46
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,34.6,26.0
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,23.12,15.11
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,13.6,5.15
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,120.2,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,302.2,234.67
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,389.07,328.04
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,478.33,407.6
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,536.09,457.21
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,592.56,503.31
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,452.29,385.97
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,284.57,241.81
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,267.62,225.69
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,236.7,197.58
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,314.61,262.5
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,376.01,311.99
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,358.82,295.52
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,341.83,279.73
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,347.11,283.2
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,351.16,285.55
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,381.44,308.85
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,413.63,332.54
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,382.71,306.46
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,348.97,278.6
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,405.4,317.96
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,427.35,324.87
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,379.9,281.14
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,330.92,235.95
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,278.94,188.58
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,225.98,142.08
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,172.17,99.75
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,111.7,61.59
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,63.33,50.52
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,61.9,49.41
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,59.99,47.93
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,58.07,46.44
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,54.91,43.71
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,51.71,40.9
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,47.87,37.59
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,44.03,34.14
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,37.8,28.36
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,31.54,22.28
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,22.13,11.97
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,11.95,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,164.21,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,382.86,299.63
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,468.63,396.86
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,555.65,474.38
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,608.48,518.93
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,659.43,559.11
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,690.94,582.83
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,712.77,597.96
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,727.92,606.53
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,739.64,612.18
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,742.03,611.19
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,740.65,607.47
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,730.34,597.42
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,716.28,583.44
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,696.54,565.77
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,673.16,545.11
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,642.67,517.72
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,609.08,487.62
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,571.12,454.5
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,530.37,418.44
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,485.98,378.09
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,439.41,335.15
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,389.35,289.23
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,337.74,241.42
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,283.88,192.07
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,229.33,143.85
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,173.25,99.16
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,117.25,64.51
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,66.0,53.27
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,64.88,52.45
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,62.6,50.64
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,54.56,43.66
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,52.0,41.45
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,49.44,39.19
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,45.91,36.21
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,42.39,33.1
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,36.95,27.97
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,31.54,22.62
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,22.59,12.82
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,12.8,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,116.13,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,293.93,229.75
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,381.71,325.97
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,472.05,408.39
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,529.85,458.75
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,586.35,505.51
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,621.94,532.94
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,654.92,557.11
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,670.11,566.63
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,686.64,577.01
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,692.68,580.05
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,695.06,579.97
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,688.94,571.91
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,679.13,560.97
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,661.77,544.33
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,640.95,524.89
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,616.07,502.18
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,585.61,474.74
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,550.21,442.79
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,512.17,408.13
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,440.4,347.36
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,376.14,294.16
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,338.59,261.73
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,303.31,231.23
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,259.46,197.0
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,227.64,174.36
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,193.46,149.59
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,171.71,136.02
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,147.0,124.64
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,139.05,118.03
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,130.1,110.65
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,120.89,102.96
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,108.89,92.5
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,96.54,81.61
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,82.97,69.6
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,69.03,56.98
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,54.34,43.34
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,39.29,29.2
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,25.16,14.96
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.12,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,73.85,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,210.97,160.94
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,294.37,247.54
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,381.71,326.12
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,437.64,374.9
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,493.25,421.28
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,268.88,232.47
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,22.27,13.94
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,334.94,289.56
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,623.39,521.72
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,344.0,291.78
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,51.39,38.85
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,67.27,52.55
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,83.54,66.22
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,75.69,59.41
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,68.14,52.91
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,95.62,76.05
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,123.01,98.8
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,124.27,99.75
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,125.5,100.75
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,79.44,62.06
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,33.15,22.78
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,94.03,74.47
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,151.36,122.33
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,111.89,89.25
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,72.32,56.05
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,119.03,94.9
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,151.8,122.0
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,145.36,123.19
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,143.84,122.16
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,127.08,107.72
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,111.06,93.85
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,104.34,88.11
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,99.51,83.92
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,83.45,69.73
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,67.9,55.76
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,55.72,44.45
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,43.21,32.61
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,28.83,18.19
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,14.51,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.68,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,130.23,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,323.44,247.02
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,411.08,342.54
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,501.48,421.63
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,558.09,469.64
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,608.31,510.18
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,425.58,360.09
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,194.85,162.5
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,474.51,399.62
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,711.87,582.8
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,715.84,581.23
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,710.4,574.54
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,704.04,566.53
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,693.97,554.87
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,676.55,538.1
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,655.58,518.51
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,628.67,494.44
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,598.43,467.47
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,562.37,436.85
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,523.54,403.38
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,481.12,365.7
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,436.18,325.19
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,387.56,281.6
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,337.33,236.08
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,284.63,188.3
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,230.88,141.23
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,175.95,98.01
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,120.96,63.41
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,65.69,51.27
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,61.42,47.75
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,59.12,45.98
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,56.75,44.13
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,48.8,37.36
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,46.95,35.88
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,43.77,33.3
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,40.61,30.6
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,35.56,25.98
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,30.53,21.17
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,22.5,12.94
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,14.48,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,59.16,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,176.96,133.19
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,216.17,179.87
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,271.97,230.29
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,312.03,265.23
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,351.13,297.85
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,383.32,324.26
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,414.49,349.03
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,573.74,477.2
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,703.27,575.2
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,709.21,577.06
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,711.45,577.04
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,569.11,461.29
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,422.35,340.67
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,475.45,382.89
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,532.64,425.68
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,384.15,306.43
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,245.36,194.03
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,204.22,161.19
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,172.07,135.28
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,209.48,164.76
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,239.74,187.77
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,311.61,234.83
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,343.44,243.45
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,274.44,194.21
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,234.57,172.85
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,183.95,138.12
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,156.51,122.14
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,97.81,79.01
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,66.58,52.37
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,64.82,51.11
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,63.07,49.82
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,59.29,46.62
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,55.43,43.32
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,51.72,40.25
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,44.09,33.57
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,38.1,28.09
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,32.05,22.36
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,26.4,16.2
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,21.92,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,131.2,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,325.68,253.21
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,415.34,354.92
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,507.9,440.47
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,567.9,494.14
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,621.53,539.94
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,657.87,570.22
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,691.26,597.02
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,711.94,611.75
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,729.06,623.27
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,733.68,625.55
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,734.51,624.86
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,720.75,611.37
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,709.17,598.66
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,691.59,581.92
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,670.43,562.09
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,642.56,535.56
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,611.49,506.12
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,575.54,473.19
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,536.82,437.32
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,456.34,367.84
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,384.37,307.09
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,375.66,291.83
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,349.35,258.58
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,275.86,203.93
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,233.78,180.64
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,195.25,134.42
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,134.24,76.94
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,72.28,59.5
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,63.9,52.13
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,85.4,71.75
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,112.36,96.34
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,102.86,87.96
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,93.07,79.24
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,81.09,68.65
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,68.71,57.45
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,55.53,45.14
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,41.96,32.26
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,29.24,19.53
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,16.82,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,8.96,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,137.74,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,339.31,266.37
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,429.09,367.52
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,521.47,450.8
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,580.31,502.2
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,631.95,545.1
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,668.62,573.42
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,702.23,598.05
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,721.81,610.81
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,737.77,620.46
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,742.43,621.79
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,743.27,620.23
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,736.12,611.59
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,720.12,595.61
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,701.51,577.16
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,679.35,555.85
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,651.12,529.93
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,619.74,501.32
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,583.67,469.54
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,544.82,434.91
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,501.13,395.03
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,455.27,352.66
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,406.37,307.74
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,355.95,260.91
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,303.0,212.16
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,249.46,164.04
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,188.76,113.63
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,133.3,75.45
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,77.51,53.23
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,66.07,54.28
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,64.27,52.9
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,62.47,51.51
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,60.17,49.54
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,57.9,47.55
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,53.84,43.95
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,45.67,36.46
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,40.49,31.54
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,35.34,26.42
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,29.78,20.24
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,25.23,0.17
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,14.51,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,123.77,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,310.52,241.42
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,401.13,338.96
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,494.67,421.0
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,407.45,349.81
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,303.53,261.23
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,333.54,286.69
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,362.53,309.7
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,390.16,331.09
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,416.12,350.65
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,584.21,485.81
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,721.16,588.52
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,714.47,579.18
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,704.09,568.34
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,686.79,552.88
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,665.95,534.64
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,529.35,425.88
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,392.74,316.51
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,374.97,302.18
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,357.32,287.11
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,336.02,268.79
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,315.38,251.03
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,294.05,233.0
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,273.13,215.28
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,228.15,180.1
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,189.99,151.38
2016,1,11,14,15,241.0,218.5,1.45,11.0,346.0,189.0,142.05
2016,1,11,14,30,438.0,198.0,1.4,11.0,428.0,168.73,120.18
2016,1,11,14,45,399.0,192.0,1.4,11.0,392.0,138.06,106.93
2016,1,11,15,0,360.0,186.0,1.4,11.0,356.0,127.62,107.71
