Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,140.29,0.0
2016,2,12,7,45,332.5,28.0,2.85,10.0,66.0,326.81,254.67
2016,2,12,8,0,484.0,41.0,3.2,11.0,110.0,463.1,383.31
2016,2,12,8,15,566.5,49.5,3.05,11.5,163.5,546.52,454.96
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,631.1,522.87
2016,2,12,8,45,701.5,63.5,2.75,13.0,271.5,681.07,559.2
2016,2,12,9,0,754.0,69.0,2.6,14.0,326.0,736.76,597.51
2016,2,12,9,15,788.0,73.0,2.6,15.0,378.0,772.81,620.24
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,805.76,639.95
2016,2,12,9,45,845.5,80.5,2.65,17.0,477.0,825.91,650.27
2016,2,12,10,0,869.0,84.0,2.7,18.0,524.0,842.36,657.89
2016,2,12,10,15,885.5,86.5,2.8,19.0,565.5,847.94,658.18
2016,2,12,10,30,902.0,89.0,2.9,20.0,607.0,841.91,650.5
2016,2,12,10,45,913.0,91.0,3.0,21.0,641.0,834.96,642.44
2016,2,12,11,0,924.0,93.0,3.1,22.0,675.0,824.14,631.86
2016,2,12,11,15,931.5,94.0,3.15,22.0,701.0,805.72,618.28
2016,2,12,11,30,939.0,95.0,3.2,22.0,727.0,783.59,602.25
2016,2,12,11,45,943.5,96.0,3.25,22.5,745.0,755.71,580.14
2016,2,12,12,0,948.0,97.0,3.3,23.0,763.0,724.39,554.71
2016,2,12,12,15,949.5,97.5,3.3,23.0,772.0,687.42,525.67
2016,2,12,12,30,951.0,98.0,3.3,23.0,781.0,647.5,493.89
2016,2,12,12,45,949.5,98.5,3.3,23.5,780.5,603.18,457.25
2016,2,12,13,0,948.0,99.0,3.3,24.0,780.0,556.49,418.08
2016,2,12,13,15,945.0,99.0,3.3,24.0,771.0,506.57,376.34
2016,2,12,13,30,942.0,99.0,3.3,24.0,762.0,454.86,332.12
2016,2,12,13,45,935.0,98.5,3.3,24.0,744.0,399.84,284.42
2016,2,12,14,0,928.0,98.0,3.3,24.0,726.0,343.91,235.35
2016,2,12,14,15,919.5,96.5,3.3,24.0,700.0,286.25,185.24
2016,2,12,14,30,911.0,95.0,3.3,24.0,674.0,228.35,137.08
2016,2,12,14,45,887.0,97.5,3.3,24.0,638.0,164.1,90.26
2016,2,12,15,0,863.0,100.0,3.3,24.0,602.0,108.57,62.22
2016,2,12,15,15,845.5,97.0,3.2,23.5,561.5,74.94,58.1
2016,2,12,15,30,828.0,94.0,3.1,23.0,521.0,73.69,57.34
2016,2,12,15,45,802.0,91.0,3.05,22.5,474.5,72.32,56.47
2016,2,12,16,0,776.0,88.0,3.0,22.0,428.0,70.98,55.62
2016,2,12,16,15,741.5,83.0,2.75,21.0,377.5,62.26,48.5
2016,2,12,16,30,707.0,78.0,2.5,20.0,327.0,59.48,46.42
2016,2,12,16,45,654.0,71.5,2.25,19.0,273.5,55.35,43.07
2016,2,12,17,0,601.0,65.0,2.0,18.0,220.0,51.18,39.54
2016,2,12,17,15,522.0,56.0,2.05,17.0,168.0,44.77,33.83
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,38.28,27.79
2016,2,12,17,45,310.5,33.0,2.15,15.5,72.0,27.09,17.08
2016,2,12,18,0,178.0,19.0,2.2,15.0,28.0,15.67,0.0
2016,2,12,18,15,89.0,9.5,2.25,14.5,14.0,8.11,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.0,8.0,2.3,7.5,10.0,6.83,0.0
2016,2,13,7,30,90.0,16.0,2.3,8.0,20.0,107.86,0.0
2016,2,13,7,45,214.5,34.0,2.3,8.5,61.0,247.58,195.43
2016,2,13,8,0,339.0,52.0,2.3,9.0,102.0,366.47,306.96
2016,2,13,8,15,420.5,64.5,2.3,9.5,152.0,448.67,378.66
2016,2,13,8,30,502.0,77.0,2.3,10.0,202.0,537.34,451.37
2016,2,13,8,45,561.0,85.0,2.3,11.0,254.5,601.27,500.16
2016,2,13,9,0,620.0,93.0,2.3,12.0,307.0,663.62,545.37
2016,2,13,9,15,658.0,100.0,2.25,13.0,357.5,705.27,572.78
2016,2,13,9,30,696.0,107.0,2.2,14.0,408.0,744.19,597.24
2016,2,13,9,45,725.5,111.0,2.2,15.0,454.5,769.38,611.32
2016,2,13,10,0,755.0,115.0,2.2,16.0,501.0,791.15,622.77
2016,2,13,10,15,774.5,119.0,2.35,16.5,541.5,800.97,627.92
2016,2,13,10,30,794.0,123.0,2.5,17.0,582.0,807.05,630.58
2016,2,13,10,45,810.5,124.5,2.65,18.0,616.5,799.9,622.75
2016,2,13,11,0,827.0,126.0,2.8,19.0,651.0,793.74,615.88
2016,2,13,11,15,837.0,128.0,2.95,19.5,677.5,779.2,604.3
2016,2,13,11,30,847.0,130.0,3.1,20.0,704.0,760.93,589.29
2016,2,13,11,45,880.0,118.5,3.3,20.5,728.0,741.76,573.97
2016,2,13,12,0,913.0,107.0,3.5,21.0,752.0,713.69,551.87
2016,2,13,12,15,916.0,107.5,3.6,21.0,761.5,678.64,524.3
2016,2,13,12,30,919.0,108.0,3.7,21.0,771.0,640.62,493.91
2016,2,13,12,45,921.0,107.5,3.8,21.5,772.0,598.37,458.72
2016,2,13,13,0,923.0,107.0,3.9,22.0,773.0,553.58,420.77
2016,2,13,13,15,921.0,106.5,4.0,22.0,765.0,504.63,379.5
2016,2,13,13,30,919.0,106.0,4.1,22.0,757.0,453.87,335.67
2016,2,13,13,45,915.5,104.0,4.25,22.0,740.5,399.85,288.33
2016,2,13,14,0,912.0,102.0,4.4,22.0,724.0,344.66,239.34
2016,2,13,14,15,904.0,100.5,4.45,22.0,698.5,287.83,189.27
2016,2,13,14,30,896.0,99.0,4.5,22.0,673.0,230.73,141.05
2016,2,13,14,45,879.5,99.0,4.55,22.0,638.5,166.34,92.94
2016,2,13,15,0,863.0,99.0,4.6,22.0,604.0,109.75,62.85
2016,2,13,15,15,846.0,96.0,4.5,21.5,564.0,74.12,57.88
2016,2,13,15,30,829.0,93.0,4.4,21.0,524.0,72.85,57.11
2016,2,13,15,45,807.0,89.5,4.35,21.0,478.0,71.15,55.82
2016,2,13,16,0,785.0,86.0,4.3,21.0,432.0,69.43,54.52
2016,2,13,16,15,751.5,81.0,3.85,20.0,381.5,66.39,52.27
2016,2,13,16,30,718.0,76.0,3.4,19.0,331.0,58.01,45.32
2016,2,13,16,45,669.5,70.0,3.0,18.5,278.5,54.24,42.19
2016,2,13,17,0,621.0,64.0,2.6,18.0,226.0,50.44,38.9
2016,2,13,17,15,543.5,55.0,2.5,17.0,173.5,43.97,33.15
2016,2,13,17,30,466.0,46.0,2.4,16.0,121.0,37.43,27.08
2016,2,13,17,45,334.5,33.0,2.3,15.0,76.0,27.08,17.23
2016,2,13,18,0,203.0,20.0,2.2,14.0,31.0,16.54,0.0
2016,2,13,18,15,101.5,10.0,2.3,14.0,15.5,8.54,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,9.0,4.2,10.5,12.0,7.68,0.0
2016,2,14,7,30,130.0,18.0,4.5,11.0,24.0,141.53,0.0
2016,2,14,7,45,271.0,32.5,4.8,12.0,67.0,287.98,228.48
2016,2,14,8,0,412.0,47.0,5.1,13.0,110.0,417.8,348.37
2016,2,14,8,15,206.0,53.5,5.5,13.5,85.0,263.68,222.85
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,51.17,38.18
2016,2,14,8,45,0.0,75.5,6.35,15.0,75.5,65.4,50.28
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,79.44,61.89
2016,2,14,9,15,0.0,95.0,6.85,16.5,95.0,81.65,63.47
2016,2,14,9,30,0.0,99.0,6.9,17.0,99.0,84.34,65.4
2016,2,14,9,45,0.0,110.0,7.0,17.5,110.0,93.89,73.01
2016,2,14,10,0,0.0,121.0,7.1,18.0,121.0,103.4,80.51
2016,2,14,10,15,0.0,126.5,7.0,18.5,126.5,107.76,83.71
2016,2,14,10,30,0.0,132.0,6.9,19.0,132.0,112.18,86.94
2016,2,14,10,45,10.5,187.0,6.8,19.5,193.5,170.31,134.07
2016,2,14,11,0,21.0,242.0,6.7,20.0,255.0,228.07,180.01
2016,2,14,11,15,21.5,251.0,6.5,20.0,265.0,234.1,184.35
2016,2,14,11,30,22.0,260.0,6.3,20.0,275.0,239.99,188.65
2016,2,14,11,45,198.0,288.5,6.1,20.5,429.0,405.73,321.24
2016,2,14,12,0,374.0,317.0,5.9,21.0,583.0,544.57,427.26
2016,2,14,12,15,374.0,321.5,5.7,21.0,590.0,526.53,411.38
2016,2,14,12,30,374.0,326.0,5.5,21.0,597.0,507.1,394.82
2016,2,14,12,45,377.0,325.0,5.3,21.5,599.0,483.47,374.24
2016,2,14,13,0,380.0,324.0,5.1,22.0,601.0,458.61,352.55
2016,2,14,13,15,389.0,317.5,5.0,22.0,598.0,431.06,329.36
2016,2,14,13,30,398.0,311.0,4.9,22.0,595.0,402.06,304.58
2016,2,14,13,45,377.5,308.5,4.85,22.0,573.0,364.33,273.34
2016,2,14,14,0,357.0,306.0,4.8,22.0,551.0,328.17,243.37
2016,2,14,14,15,490.0,249.5,4.7,22.0,572.5,289.68,206.32
2016,2,14,14,30,623.0,193.0,4.6,22.0,594.0,240.46,160.25
2016,2,14,14,45,511.5,216.5,4.6,22.0,535.0,199.35,133.86
2016,2,14,15,0,400.0,240.0,4.6,22.0,476.0,177.09,127.46
2016,2,14,15,15,355.5,231.0,4.45,21.5,430.5,151.57,123.13
2016,2,14,15,30,311.0,222.0,4.3,21.0,385.0,146.62,119.55
2016,2,14,15,45,344.0,195.5,4.2,21.0,361.5,132.71,108.15
2016,2,14,16,0,377.0,169.0,4.1,21.0,338.0,118.04,96.03
2016,2,14,16,15,349.5,155.5,3.55,20.5,298.0,109.79,89.44
2016,2,14,16,30,322.0,142.0,3.0,20.0,258.0,101.27,82.5
2016,2,14,16,45,298.5,122.0,2.55,19.5,216.0,88.44,71.69
2016,2,14,17,0,275.0,102.0,2.1,19.0,174.0,75.15,60.25
2016,2,14,17,15,235.0,81.5,2.0,18.0,133.5,60.97,47.86
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,46.38,34.77
2016,2,14,17,45,122.5,41.0,1.85,16.0,58.5,31.61,21.08
2016,2,14,18,0,50.0,21.0,1.8,15.0,24.0,16.55,0.9
2016,2,14,18,15,25.0,10.5,1.85,15.0,12.0,8.96,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,58.45,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,155.62,0.0
2016,2,15,7,45,291.0,32.5,4.2,10.5,69.5,303.96,244.27
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,436.36,365.39
2016,2,15,8,15,516.0,56.5,4.55,12.0,166.5,521.05,438.45
2016,2,15,8,30,598.0,66.0,4.8,13.0,219.0,606.66,508.49
2016,2,15,8,45,656.5,71.5,5.05,14.0,274.0,667.94,556.11
2016,2,15,9,0,715.0,77.0,5.3,15.0,329.0,727.77,600.62
2016,2,15,9,15,750.5,82.0,5.35,15.5,380.5,765.57,627.06
2016,2,15,9,30,786.0,87.0,5.4,16.0,432.0,795.63,647.0
2016,2,15,9,45,815.5,89.0,5.5,16.5,480.5,819.32,662.05
2016,2,15,10,0,845.0,91.0,5.6,17.0,529.0,839.3,674.22
2016,2,15,10,15,861.5,94.0,5.6,17.5,570.5,845.67,675.77
2016,2,15,10,30,878.0,97.0,5.6,18.0,612.0,848.1,674.62
2016,2,15,10,45,892.0,98.0,5.6,18.5,646.5,842.22,667.55
2016,2,15,11,0,906.0,99.0,5.6,19.0,681.0,825.33,652.64
2016,2,15,11,15,914.0,101.0,5.6,19.0,707.5,808.55,639.32
2016,2,15,11,30,922.0,103.0,5.6,19.0,734.0,788.01,623.4
2016,2,15,11,45,925.0,104.5,5.7,19.5,751.5,759.76,600.29
2016,2,15,12,0,928.0,106.0,5.8,20.0,769.0,728.19,573.74
2016,2,15,12,15,930.5,106.5,5.7,20.0,778.5,692.2,543.94
2016,2,15,12,30,933.0,107.0,5.6,20.0,788.0,653.23,511.41
2016,2,15,12,45,938.0,105.0,5.6,20.5,789.5,610.63,474.85
2016,2,15,13,0,943.0,103.0,5.6,21.0,791.0,565.23,435.4
2016,2,15,13,15,941.0,102.5,5.45,21.0,783.0,515.28,392.09
2016,2,15,13,30,939.0,102.0,5.3,21.0,775.0,463.46,346.36
2016,2,15,13,45,941.0,98.0,5.15,21.0,759.0,408.68,297.33
2016,2,15,14,0,943.0,94.0,5.0,21.0,743.0,352.18,246.22
2016,2,15,14,15,936.0,92.5,4.85,21.0,718.0,293.85,194.15
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,235.11,143.81
2016,2,15,14,45,921.5,88.5,4.6,21.0,660.5,175.44,98.34
2016,2,15,15,0,914.0,86.0,4.5,21.0,628.0,115.89,65.06
2016,2,15,15,15,900.0,83.5,4.25,20.5,587.5,74.96,58.8
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,73.14,57.54
2016,2,15,15,45,872.5,76.0,3.8,20.0,502.0,62.04,48.17
2016,2,15,16,0,859.0,71.0,3.6,20.0,457.0,58.94,45.65
2016,2,15,16,15,829.5,67.5,3.05,19.0,405.5,56.65,44.0
2016,2,15,16,30,800.0,64.0,2.5,18.0,354.0,54.34,42.28
2016,2,15,16,45,762.0,58.5,2.0,17.5,300.0,50.3,38.9
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,46.19,35.34
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.5,40.93,30.67
2016,2,15,17,30,582.0,40.0,1.4,15.0,137.0,35.67,25.76
2016,2,15,17,45,455.5,30.0,1.35,14.0,88.5,26.93,17.41
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,18.14,3.2
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,8.54,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,108.0,9.5,3.35,9.5,15.0,82.5,0.0
2016,2,16,7,30,216.0,19.0,3.6,10.0,30.0,210.19,23.01
2016,2,16,7,45,350.5,31.5,3.85,11.0,75.5,348.41,280.94
2016,2,16,8,0,485.0,44.0,4.1,12.0,121.0,474.08,394.38
2016,2,16,8,15,562.5,52.5,4.2,13.0,174.0,554.81,462.95
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,636.45,528.2
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,690.41,568.63
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,737.37,601.82
2016,2,16,9,15,770.5,76.5,4.7,17.0,386.5,773.08,625.79
2016,2,16,9,30,803.0,81.0,4.9,18.0,438.0,805.71,646.83
2016,2,16,9,45,826.0,84.5,5.15,19.0,484.5,825.67,658.37
2016,2,16,10,0,849.0,88.0,5.4,20.0,531.0,841.98,667.15
2016,2,16,10,15,865.0,90.5,5.25,20.5,572.0,847.39,667.14
2016,2,16,10,30,881.0,93.0,5.1,21.0,613.0,848.88,664.46
2016,2,16,10,45,891.0,95.5,5.0,21.5,646.5,833.97,650.42
2016,2,16,11,0,901.0,98.0,4.9,22.0,680.0,823.22,639.72
2016,2,16,11,15,908.5,99.5,4.65,22.5,706.5,805.67,623.51
2016,2,16,11,30,916.0,101.0,4.4,23.0,733.0,784.43,605.01
2016,2,16,11,45,910.5,107.0,4.2,23.5,748.0,754.77,580.61
2016,2,16,12,0,905.0,113.0,4.0,24.0,763.0,722.09,553.12
2016,2,16,12,15,907.5,113.5,3.75,24.0,772.5,686.73,524.52
2016,2,16,12,30,910.0,114.0,3.5,24.0,782.0,648.45,493.36
2016,2,16,12,45,908.0,115.0,3.3,24.5,781.5,605.36,457.38
2016,2,16,13,0,906.0,116.0,3.1,25.0,781.0,560.04,419.17
2016,2,16,13,15,903.0,115.5,2.95,25.0,772.5,511.04,378.43
2016,2,16,13,30,900.0,115.0,2.8,25.0,764.0,460.37,335.46
2016,2,16,13,45,894.5,114.0,2.65,25.0,746.5,407.0,289.56
2016,2,16,14,0,889.0,113.0,2.5,25.0,729.0,348.5,239.17
2016,2,16,14,15,880.5,111.5,2.6,25.0,703.5,291.34,190.11
2016,2,16,14,30,872.0,110.0,2.7,25.0,678.0,234.11,142.52
2016,2,16,14,45,862.0,107.0,2.8,25.0,645.0,175.78,98.91
2016,2,16,15,0,852.0,104.0,2.9,25.0,612.0,118.08,66.44
2016,2,16,15,15,789.0,109.0,2.95,24.5,555.0,81.93,63.63
2016,2,16,15,30,726.0,114.0,3.0,24.0,498.0,78.46,61.05
2016,2,16,15,45,751.0,101.5,3.1,23.5,469.5,72.07,55.96
2016,2,16,16,0,776.0,89.0,3.2,23.0,441.0,71.28,55.59
2016,2,16,16,15,743.5,84.5,3.0,22.0,390.5,62.95,48.84
2016,2,16,16,30,711.0,80.0,2.8,21.0,340.0,60.61,47.17
2016,2,16,16,45,668.0,73.0,2.65,20.0,287.5,56.25,43.66
2016,2,16,17,0,625.0,66.0,2.5,19.0,235.0,51.79,39.93
2016,2,16,17,15,550.5,57.5,2.6,18.0,182.0,45.81,34.67
2016,2,16,17,30,476.0,49.0,2.7,17.0,129.0,39.77,29.11
2016,2,16,17,45,355.0,36.0,2.85,16.5,83.0,29.53,19.46
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,19.09,4.86
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,9.82,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,128.0,9.5,1.7,7.0,16.5,96.65,0.0
2016,2,17,7,30,256.0,19.0,1.9,8.0,33.0,241.68,65.6
2016,2,17,7,45,385.5,31.0,2.15,9.0,79.5,375.18,304.03
2016,2,17,8,0,515.0,43.0,2.4,10.0,126.0,497.78,413.22
2016,2,17,8,15,590.5,51.0,2.6,11.0,180.5,577.02,479.74
2016,2,17,8,30,666.0,59.0,2.8,12.0,235.0,657.09,542.99
2016,2,17,8,45,711.5,65.0,3.05,13.0,289.0,703.48,577.47
2016,2,17,9,0,757.0,71.0,3.3,14.0,343.0,754.77,614.08
2016,2,17,9,15,789.0,75.0,3.35,14.5,395.0,789.63,637.28
2016,2,17,9,30,821.0,79.0,3.4,15.0,447.0,821.37,657.64
2016,2,17,9,45,842.0,82.5,3.5,15.5,493.5,839.68,668.13
2016,2,17,10,0,863.0,86.0,3.6,16.0,540.0,854.3,675.99
2016,2,17,10,15,879.0,88.5,3.5,16.5,581.5,859.63,676.11
2016,2,17,10,30,895.0,91.0,3.4,17.0,623.0,853.06,667.92
2016,2,17,10,45,904.5,93.5,3.3,17.5,657.0,845.54,659.37
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,834.18,648.31
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,816.74,633.49
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,795.53,616.26
2016,2,17,11,45,932.5,101.0,3.05,19.5,761.5,767.2,593.76
2016,2,17,12,0,935.0,103.0,3.0,20.0,779.0,735.52,567.58
2016,2,17,12,15,937.5,103.5,3.0,20.0,788.5,699.25,539.09
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,659.97,507.82
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.0,615.9,471.56
2016,2,17,13,0,938.0,105.0,3.1,21.0,798.0,569.45,432.69
2016,2,17,13,15,935.5,104.5,3.1,21.0,789.0,519.31,390.76
2016,2,17,13,30,933.0,104.0,3.1,21.0,780.0,467.38,346.28
2016,2,17,13,45,927.0,104.0,3.1,21.5,762.5,413.03,298.3
2016,2,17,14,0,921.0,104.0,3.1,22.0,745.0,357.65,248.9
2016,2,17,14,15,913.0,102.5,3.1,22.0,719.0,299.94,198.31
2016,2,17,14,30,905.0,101.0,3.1,22.0,693.0,241.95,149.18
2016,2,17,14,45,892.5,99.0,3.1,22.0,659.5,183.03,104.43
2016,2,17,15,0,880.0,97.0,3.1,22.0,626.0,116.67,64.63
2016,2,17,15,15,864.0,94.5,3.05,21.5,585.5,72.88,56.73
2016,2,17,15,30,848.0,92.0,3.0,21.0,545.0,71.97,56.27
2016,2,17,15,45,825.5,88.5,2.95,21.0,498.5,70.23,54.96
2016,2,17,16,0,803.0,85.0,2.9,21.0,452.0,68.48,53.63
2016,2,17,16,15,771.0,81.0,2.55,20.0,401.0,66.21,52.06
2016,2,17,16,30,739.0,77.0,2.2,19.0,350.0,58.62,45.82
2016,2,17,16,45,692.5,71.0,1.9,18.5,296.0,54.87,42.73
2016,2,17,17,0,646.0,65.0,1.6,18.0,242.0,51.08,39.49
2016,2,17,17,15,573.5,56.5,1.65,17.0,188.5,45.05,34.18
2016,2,17,17,30,501.0,48.0,1.7,16.0,135.0,38.95,28.57
2016,2,17,17,45,377.0,35.5,1.75,15.0,87.5,29.08,19.31
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,19.04,6.0
2016,2,17,18,15,126.5,11.5,1.85,13.5,20.0,9.82,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,62.5,12.5,3.9,12.5,16.0,54.08,0.0
2016,2,18,7,30,125.0,25.0,4.1,13.0,32.0,157.33,58.81
2016,2,18,7,45,265.0,41.0,4.35,13.5,78.0,297.92,240.85
2016,2,18,8,0,405.0,57.0,4.6,14.0,124.0,427.8,356.42
2016,2,18,8,15,485.5,68.0,4.8,14.5,177.5,514.65,430.64
2016,2,18,8,30,566.0,79.0,5.0,15.0,231.0,601.72,501.7
2016,2,18,8,45,365.5,115.5,5.25,16.0,221.5,480.06,401.16
2016,2,18,9,0,165.0,152.0,5.5,17.0,212.0,320.83,266.21
2016,2,18,9,15,168.5,175.0,5.5,17.5,244.0,346.7,286.13
2016,2,18,9,30,172.0,198.0,5.5,18.0,276.0,371.26,304.19
2016,2,18,9,45,519.5,143.0,5.55,18.5,412.0,633.36,516.64
2016,2,18,10,0,867.0,88.0,5.6,19.0,548.0,862.98,686.88
2016,2,18,10,15,882.5,90.5,5.6,19.5,589.5,867.84,686.1
2016,2,18,10,30,898.0,93.0,5.6,20.0,631.0,860.67,677.87
2016,2,18,10,45,913.0,93.5,5.7,20.5,666.0,855.32,671.77
2016,2,18,11,0,928.0,94.0,5.8,21.0,701.0,845.98,662.95
2016,2,18,11,15,935.5,95.0,5.85,21.0,727.5,827.34,648.59
2016,2,18,11,30,943.0,96.0,5.9,21.0,754.0,804.93,631.66
2016,2,18,11,45,948.0,96.5,5.95,21.5,772.0,776.54,609.15
2016,2,18,12,0,953.0,97.0,6.0,22.0,790.0,744.67,582.42
2016,2,18,12,15,955.0,97.5,6.05,22.0,799.0,707.5,552.5
2016,2,18,12,30,957.0,98.0,6.1,22.0,808.0,667.32,519.72
2016,2,18,12,45,956.5,98.0,6.15,22.5,808.0,622.44,481.72
2016,2,18,13,0,956.0,98.0,6.2,23.0,808.0,575.11,441.09
2016,2,18,13,15,953.5,97.5,6.2,23.0,799.0,524.2,397.56
2016,2,18,13,30,951.0,97.0,6.2,23.0,790.0,471.45,351.51
2016,2,18,13,45,946.0,96.0,6.2,23.0,772.5,415.81,302.22
2016,2,18,14,0,941.0,95.0,6.2,23.0,755.0,359.07,251.32
2016,2,18,14,15,933.5,94.0,6.15,23.0,729.0,300.83,199.39
2016,2,18,14,30,926.0,93.0,6.1,23.0,703.0,242.22,148.97
2016,2,18,14,45,906.5,94.0,6.05,23.0,667.5,183.33,103.94
2016,2,18,15,0,887.0,95.0,6.0,23.0,632.0,117.52,64.28
2016,2,18,15,15,871.0,92.5,5.85,23.0,591.0,71.52,55.25
2016,2,18,15,30,855.0,90.0,5.7,23.0,550.0,70.55,54.61
2016,2,18,15,45,829.0,88.0,5.55,23.0,502.5,69.81,54.15
2016,2,18,16,0,803.0,86.0,5.4,23.0,455.0,69.13,53.75
2016,2,18,16,15,771.5,81.5,5.0,22.0,403.5,66.51,51.89
2016,2,18,16,30,740.0,77.0,4.6,21.0,352.0,58.54,45.36
2016,2,18,16,45,689.5,71.5,4.2,20.5,297.5,55.14,42.59
2016,2,18,17,0,639.0,66.0,3.8,20.0,243.0,51.72,39.71
2016,2,18,17,15,566.0,58.0,3.65,19.0,189.5,46.14,34.84
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,40.52,29.69
2016,2,18,17,45,367.5,37.5,3.4,17.5,88.5,30.72,20.52
2016,2,18,18,0,242.0,25.0,3.3,17.0,41.0,20.76,7.81
2016,2,18,18,15,121.0,12.5,3.5,17.0,20.5,10.67,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,72.0,12.5,4.4,15.0,16.5,60.89,0.0
2016,2,19,7,30,144.0,25.0,4.6,15.0,33.0,172.82,80.98
2016,2,19,7,45,277.5,40.0,4.8,15.5,78.5,305.71,246.91
2016,2,19,8,0,411.0,55.0,5.0,16.0,124.0,432.9,358.88
2016,2,19,8,15,488.5,65.5,5.1,16.5,176.5,516.55,429.79
2016,2,19,8,30,566.0,76.0,5.2,17.0,229.0,600.62,497.68
2016,2,19,8,45,622.0,82.0,5.3,17.5,283.0,661.21,544.32
2016,2,19,9,0,678.0,88.0,5.4,18.0,337.0,720.12,587.92
2016,2,19,9,15,348.0,129.0,5.35,18.5,258.0,479.84,394.92
2016,2,19,9,30,18.0,170.0,5.3,19.0,179.0,172.01,137.14
2016,2,19,9,45,19.5,187.5,5.25,20.0,198.0,187.93,149.44
2016,2,19,10,0,21.0,205.0,5.2,21.0,217.0,203.67,161.02
2016,2,19,10,15,426.0,158.0,5.1,21.0,414.5,556.41,447.52
2016,2,19,10,30,831.0,111.0,5.0,21.0,612.0,836.15,655.76
2016,2,19,10,45,840.5,114.5,4.95,21.5,645.0,829.89,646.7
2016,2,19,11,0,850.0,118.0,4.9,22.0,678.0,819.81,636.75
2016,2,19,11,15,858.5,120.0,4.8,22.5,704.0,803.59,622.37
2016,2,19,11,30,867.0,122.0,4.7,23.0,730.0,783.65,605.59
2016,2,19,11,45,867.5,125.0,4.6,23.5,746.5,755.32,581.75
2016,2,19,12,0,868.0,128.0,4.5,24.0,763.0,723.85,555.46
2016,2,19,12,15,870.5,129.0,4.45,24.0,772.0,688.82,527.72
2016,2,19,12,30,873.0,130.0,4.4,24.0,781.0,650.9,497.4
2016,2,19,12,45,871.0,130.5,4.35,24.5,780.5,607.31,461.47
2016,2,19,13,0,869.0,131.0,4.3,25.0,780.0,561.59,423.31
2016,2,19,13,15,865.5,130.5,4.2,25.0,771.0,512.43,382.52
2016,2,19,13,30,862.0,130.0,4.1,25.0,762.0,461.77,339.6
2016,2,19,13,45,855.0,129.5,4.1,25.0,744.5,408.58,293.97
2016,2,19,14,0,848.0,129.0,4.1,25.0,727.0,354.72,247.09
2016,2,19,14,15,839.0,127.0,4.05,25.0,701.0,298.82,198.65
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,243.01,151.73
2016,2,19,14,45,817.0,122.5,4.0,25.0,642.0,186.66,108.88
2016,2,19,15,0,804.0,120.0,4.0,25.0,609.0,131.37,76.35
2016,2,19,15,15,786.5,116.5,3.9,24.5,569.0,86.7,67.58
2016,2,19,15,30,769.0,113.0,3.8,24.0,529.0,77.97,60.6
2016,2,19,15,45,744.5,108.5,3.75,24.0,483.5,76.26,59.34
2016,2,19,16,0,720.0,104.0,3.7,24.0,438.0,74.52,58.07
2016,2,19,16,15,685.5,98.5,3.3,23.0,388.0,71.92,56.27
2016,2,19,16,30,651.0,93.0,2.9,22.0,338.0,69.28,54.41
2016,2,19,16,45,601.5,85.5,2.55,21.5,285.5,64.92,50.87
2016,2,19,17,0,552.0,78.0,2.2,21.0,233.0,60.49,47.14
2016,2,19,17,15,478.5,67.5,2.1,20.0,181.5,53.32,40.95
2016,2,19,17,30,405.0,57.0,2.0,19.0,130.0,46.0,34.35
2016,2,19,17,45,289.5,42.0,1.95,18.5,84.5,32.4,21.93
2016,2,19,18,0,174.0,27.0,1.9,18.0,39.0,20.96,8.65
2016,2,19,18,15,87.0,13.5,1.9,17.5,19.5,11.52,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,52.0,12.5,2.75,16.5,16.0,47.1,0.0
2016,2,20,7,30,104.0,25.0,3.0,17.0,32.0,130.61,69.06
2016,2,20,7,45,212.5,43.5,3.3,17.5,74.5,262.63,210.09
2016,2,20,8,0,321.0,62.0,3.6,18.0,117.0,372.67,305.96
2016,2,20,8,15,396.0,74.5,3.85,18.5,167.0,451.36,372.65
2016,2,20,8,30,471.0,87.0,4.1,19.0,217.0,532.13,437.55
2016,2,20,8,45,523.0,96.5,4.35,19.5,268.0,596.36,487.04
2016,2,20,9,0,575.0,106.0,4.6,20.0,319.0,655.48,531.19
2016,2,20,9,15,287.5,118.5,4.7,20.0,225.0,415.85,340.23
2016,2,20,9,30,0.0,131.0,4.8,20.0,131.0,115.25,89.6
2016,2,20,9,45,0.0,145.5,4.9,20.5,145.5,127.78,99.61
2016,2,20,10,0,0.0,160.0,5.0,21.0,160.0,140.22,109.17
2016,2,20,10,15,3.0,175.5,5.0,21.5,177.5,156.06,121.48
2016,2,20,10,30,6.0,191.0,5.0,22.0,195.0,171.67,133.48
2016,2,20,10,45,3.0,170.5,5.05,22.5,172.5,148.74,114.57
2016,2,20,11,0,0.0,150.0,5.1,23.0,150.0,127.14,96.87
2016,2,20,11,15,1.0,158.0,5.05,23.5,159.0,134.51,102.41
2016,2,20,11,30,2.0,166.0,5.0,24.0,168.0,141.74,107.79
2016,2,20,11,45,4.0,184.0,5.0,24.5,187.5,158.16,120.39
2016,2,20,12,0,6.0,202.0,5.0,25.0,207.0,174.17,132.56
2016,2,20,12,15,5.5,193.5,5.0,25.0,198.0,165.65,125.79
2016,2,20,12,30,5.0,185.0,5.0,25.0,189.0,157.36,119.24
2016,2,20,12,45,5.0,185.0,5.0,25.0,189.0,156.56,118.58
2016,2,20,13,0,5.0,185.0,5.0,25.0,189.0,155.73,117.92
2016,2,20,13,15,18.5,244.0,4.95,25.0,258.0,208.3,158.75
2016,2,20,13,30,32.0,303.0,4.9,25.0,327.0,254.29,193.86
2016,2,20,13,45,203.5,308.5,4.9,25.5,453.5,310.89,233.29
2016,2,20,14,0,375.0,314.0,4.9,26.0,580.0,344.36,251.84
2016,2,20,14,15,301.5,317.0,4.8,26.0,526.0,298.81,217.05
2016,2,20,14,30,228.0,320.0,4.7,26.0,472.0,267.18,194.51
2016,2,20,14,45,177.0,304.5,4.6,26.0,419.0,230.31,168.6
2016,2,20,15,0,126.0,289.0,4.5,26.0,366.0,199.72,148.9
2016,2,20,15,15,78.0,252.5,4.25,25.5,299.0,176.03,140.96
2016,2,20,15,30,30.0,216.0,4.0,25.0,232.0,154.24,123.69
2016,2,20,15,45,31.5,200.5,3.8,25.0,216.5,144.26,115.8
2016,2,20,16,0,33.0,185.0,3.6,25.0,201.0,134.02,107.64
2016,2,20,16,15,28.0,165.0,3.2,24.0,177.5,120.83,97.32
2016,2,20,16,30,23.0,145.0,2.8,23.0,154.0,111.47,90.05
2016,2,20,16,45,18.0,124.5,2.45,22.5,131.0,96.26,77.45
2016,2,20,17,0,13.0,104.0,2.1,22.0,108.0,80.89,64.47
2016,2,20,17,15,6.5,82.0,2.15,21.5,84.0,64.37,50.22
2016,2,20,17,30,0.0,60.0,2.2,21.0,60.0,47.68,35.51
2016,2,20,17,45,0.0,39.0,2.3,21.0,39.0,31.52,20.99
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,14.85,4.8
2016,2,20,18,15,0.0,9.0,2.6,20.5,9.0,7.68,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,16.5,4.0,3.41,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,6.57,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,15.65,7.15
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,24.75,15.08
2016,2,21,8,15,0.0,43.0,3.15,18.0,43.0,35.55,24.4
2016,2,21,8,30,0.0,56.0,3.3,18.0,56.0,46.37,33.64
2016,2,21,8,45,0.0,68.5,3.45,18.5,68.5,57.24,42.7
2016,2,21,9,0,0.0,81.0,3.6,19.0,81.0,68.4,51.83
2016,2,21,9,15,0.0,84.5,3.6,19.0,84.5,70.87,53.72
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,73.57,55.78
2016,2,21,9,45,0.0,124.0,3.6,19.0,124.0,106.7,82.86
2016,2,21,10,0,0.0,160.0,3.6,19.0,160.0,140.09,109.77
2016,2,21,10,15,0.0,151.5,3.5,19.0,151.5,130.59,101.72
2016,2,21,10,30,0.0,143.0,3.4,19.0,143.0,121.91,94.44
2016,2,21,10,45,0.0,134.5,3.35,19.5,134.5,113.77,87.47
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,105.99,80.87
2016,2,21,11,15,0.0,142.0,3.15,20.0,142.0,119.71,91.76
2016,2,21,11,30,0.0,158.0,3.0,20.0,158.0,133.27,102.46
2016,2,21,11,45,4.5,189.0,2.85,20.5,192.5,162.85,125.7
2016,2,21,12,0,9.0,220.0,2.7,21.0,227.0,191.68,147.99
2016,2,21,12,15,10.5,232.0,2.45,21.0,240.5,201.49,155.4
2016,2,21,12,30,12.0,244.0,2.2,21.0,254.0,210.88,162.48
2016,2,21,12,45,14.5,256.5,1.95,21.0,268.5,220.76,169.9
2016,2,21,13,0,17.0,269.0,1.7,21.0,283.0,229.99,176.75
2016,2,21,13,15,20.5,278.0,1.5,21.0,294.0,236.19,181.23
2016,2,21,13,30,24.0,287.0,1.3,21.0,305.0,241.57,185.02
2016,2,21,13,45,27.0,287.5,1.15,21.0,307.5,239.48,183.11
2016,2,21,14,0,30.0,288.0,1.0,21.0,310.0,230.89,176.21
2016,2,21,14,15,41.0,291.5,0.95,21.0,320.0,229.63,174.79
2016,2,21,14,30,52.0,295.0,0.9,21.0,330.0,226.3,171.73
2016,2,21,14,45,73.0,290.5,0.9,21.0,337.0,217.32,164.24
2016,2,21,15,0,94.0,286.0,0.9,21.0,344.0,205.22,155.46
2016,2,21,15,15,92.5,266.5,0.85,21.0,321.0,183.63,148.38
2016,2,21,15,30,91.0,247.0,0.8,21.0,298.0,171.97,139.27
2016,2,21,15,45,45.5,150.5,0.75,21.0,176.0,114.46,91.96
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,44.72,33.09
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,39.29,28.66
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,33.88,24.11
2016,2,21,16,45,0.0,34.5,0.55,20.0,34.5,28.48,19.44
2016,2,21,17,0,0.0,28.0,0.5,20.0,28.0,23.08,14.72
2016,2,21,17,15,0.0,21.0,0.5,19.5,21.0,17.29,9.61
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,11.51,4.44
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,6.97,0.33
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.46,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.28,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
