Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,531.6,437.42
2016,3,3,8,15,552.5,76.5,4.35,18.5,231.0,609.27,498.93
2016,3,3,8,30,620.0,85.0,4.6,19.0,287.0,686.67,557.96
2016,3,3,8,45,699.5,82.5,4.9,20.0,348.0,760.0,610.88
2016,3,3,9,0,779.0,80.0,5.2,21.0,409.0,826.55,657.11
2016,3,3,9,15,808.0,83.5,5.55,21.5,462.0,859.31,679.19
2016,3,3,9,30,837.0,87.0,5.9,22.0,515.0,888.77,698.77
2016,3,3,9,45,868.0,86.5,6.3,22.5,565.5,911.54,713.62
2016,3,3,10,0,899.0,86.0,6.7,23.0,616.0,921.12,718.94
2016,3,3,10,15,913.5,88.0,6.8,23.0,658.5,924.61,720.05
2016,3,3,10,30,928.0,90.0,6.9,23.0,701.0,924.1,718.49
2016,3,3,10,45,941.5,90.0,7.0,23.5,736.5,916.39,710.54
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,904.6,699.89
2016,3,3,11,15,962.5,91.0,7.05,24.0,799.0,884.83,684.48
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,861.13,666.43
2016,3,3,11,45,977.0,91.5,7.0,24.5,845.0,831.72,643.29
2016,3,3,12,0,984.0,91.0,7.0,25.0,864.0,798.61,617.64
2016,3,3,12,15,986.5,91.5,6.9,25.0,873.5,759.79,587.04
2016,3,3,12,30,989.0,92.0,6.8,25.0,883.0,717.79,553.24
2016,3,3,12,45,992.0,90.5,6.75,25.0,883.5,671.32,515.65
2016,3,3,13,0,995.0,89.0,6.7,25.0,884.0,622.07,475.11
2016,3,3,13,15,993.5,88.5,6.6,25.0,875.0,568.83,430.44
2016,3,3,13,30,992.0,88.0,6.5,25.0,866.0,513.58,383.11
2016,3,3,13,45,990.5,85.5,6.45,25.0,848.0,454.99,332.13
2016,3,3,14,0,989.0,83.0,6.4,25.0,830.0,394.93,278.91
2016,3,3,14,15,983.0,82.0,6.3,25.0,803.5,333.5,224.22
2016,3,3,14,30,977.0,81.0,6.2,25.0,777.0,271.52,169.96
2016,3,3,14,45,963.5,82.0,6.1,25.0,741.0,209.47,119.49
2016,3,3,15,0,950.0,83.0,6.0,25.0,705.0,148.14,78.18
2016,3,3,15,15,937.0,81.0,5.85,24.5,663.0,85.87,54.17
2016,3,3,15,30,924.0,79.0,5.7,24.0,621.0,72.4,55.7
2016,3,3,15,45,907.0,76.0,5.55,23.5,572.5,70.19,54.13
2016,3,3,16,0,890.0,73.0,5.4,23.0,524.0,67.84,52.43
2016,3,3,16,15,865.0,70.0,5.0,22.5,471.0,65.25,50.51
2016,3,3,16,30,840.0,67.0,4.6,22.0,418.0,56.18,42.99
2016,3,3,16,45,803.5,62.5,4.25,21.5,361.0,53.03,40.5
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,49.83,37.89
2016,3,3,17,15,709.0,52.5,3.5,19.5,246.0,45.58,34.41
2016,3,3,17,30,651.0,47.0,3.1,18.0,188.0,41.32,30.73
2016,3,3,17,45,550.0,39.0,2.75,17.0,133.5,34.61,24.58
2016,3,3,18,0,449.0,31.0,2.4,16.0,79.0,25.61,16.04
2016,3,3,18,15,224.5,15.5,2.4,15.5,39.5,12.56,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,44.0,230.12,134.83
2016,3,4,7,30,454.0,34.0,1.2,9.0,88.0,445.02,361.66
2016,3,4,7,45,554.5,42.5,1.3,10.0,143.5,547.53,449.07
2016,3,4,8,0,655.0,51.0,1.4,11.0,199.0,646.77,527.69
2016,3,4,8,15,712.5,57.0,1.6,12.0,258.0,716.57,580.37
2016,3,4,8,30,770.0,63.0,1.8,13.0,317.0,785.46,629.63
2016,3,4,8,45,805.5,67.5,2.0,14.5,374.0,831.39,658.98
2016,3,4,9,0,841.0,72.0,2.2,16.0,431.0,874.75,685.45
2016,3,4,9,15,866.0,75.5,2.3,16.5,484.5,904.29,703.13
2016,3,4,9,30,891.0,79.0,2.4,17.0,538.0,920.73,711.61
2016,3,4,9,45,906.5,82.5,2.55,17.5,586.0,934.52,718.85
2016,3,4,10,0,922.0,86.0,2.7,18.0,634.0,944.46,723.51
2016,3,4,10,15,934.5,88.0,2.6,18.5,675.5,945.92,720.33
2016,3,4,10,30,947.0,90.0,2.5,19.0,717.0,943.34,714.67
2016,3,4,10,45,952.5,93.0,2.4,19.5,751.0,931.68,703.11
2016,3,4,11,0,958.0,96.0,2.3,20.0,785.0,916.0,689.18
2016,3,4,11,15,964.0,97.5,2.25,20.0,811.0,895.21,673.83
2016,3,4,11,30,970.0,99.0,2.2,20.0,837.0,870.55,656.05
2016,3,4,11,45,969.0,102.0,2.2,20.5,853.5,838.25,632.42
2016,3,4,12,0,968.0,105.0,2.2,21.0,870.0,802.61,606.64
2016,3,4,12,15,969.5,105.5,2.2,21.0,878.0,763.27,577.4
2016,3,4,12,30,971.0,106.0,2.2,21.0,886.0,720.89,545.41
2016,3,4,12,45,969.5,106.5,2.2,21.5,885.0,673.86,508.36
2016,3,4,13,0,968.0,107.0,2.2,22.0,884.0,624.45,468.77
2016,3,4,13,15,965.0,106.5,2.2,22.0,874.0,571.3,426.31
2016,3,4,13,30,962.0,106.0,2.2,22.0,864.0,516.38,381.21
2016,3,4,13,45,956.5,105.5,2.25,22.5,845.0,458.95,332.38
2016,3,4,14,0,951.0,105.0,2.3,23.0,826.0,400.47,281.62
2016,3,4,14,15,943.5,103.5,2.35,23.0,798.5,339.93,229.22
2016,3,4,14,30,936.0,102.0,2.4,23.0,771.0,279.08,177.03
2016,3,4,14,45,924.5,100.5,2.45,23.0,735.5,217.54,127.45
2016,3,4,15,0,913.0,99.0,2.5,23.0,700.0,156.63,86.16
2016,3,4,15,15,898.5,96.5,2.5,22.5,658.0,95.86,61.92
2016,3,4,15,30,884.0,94.0,2.5,22.0,616.0,72.12,55.86
2016,3,4,15,45,863.0,91.0,2.5,22.0,567.0,70.88,55.01
2016,3,4,16,0,842.0,88.0,2.5,22.0,518.0,69.63,54.13
2016,3,4,16,15,814.0,84.0,2.2,21.0,464.5,67.51,52.73
2016,3,4,16,30,786.0,80.0,1.9,20.0,411.0,65.34,51.27
2016,3,4,16,45,745.5,75.0,1.65,19.5,354.5,62.2,48.82
2016,3,4,17,0,705.0,70.0,1.4,19.0,298.0,54.14,42.0
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.5,49.46,38.08
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,44.74,33.9
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.0,36.82,26.67
2016,3,4,18,0,378.0,35.0,1.6,15.0,77.0,28.81,18.92
2016,3,4,18,15,189.0,17.5,1.65,14.5,38.5,14.19,0.59
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,175.5,20.0,1.15,11.0,41.0,199.47,127.19
2016,3,5,7,30,351.0,40.0,1.2,12.0,82.0,372.49,302.94
2016,3,5,7,45,451.5,51.0,1.3,13.0,135.5,476.72,390.9
2016,3,5,8,0,552.0,62.0,1.4,14.0,189.0,584.6,476.1
2016,3,5,8,15,419.0,93.5,1.45,15.0,205.0,513.65,420.76
2016,3,5,8,30,286.0,125.0,1.5,16.0,221.0,421.11,345.46
2016,3,5,8,45,521.0,106.0,1.6,17.0,317.0,633.88,509.56
2016,3,5,9,0,756.0,87.0,1.7,18.0,413.0,819.16,638.43
2016,3,5,9,15,784.0,91.5,1.7,18.5,465.5,852.19,656.07
2016,3,5,9,30,812.0,96.0,1.7,19.0,518.0,881.92,672.73
2016,3,5,9,45,831.5,99.5,1.7,19.5,565.5,899.14,680.74
2016,3,5,10,0,851.0,103.0,1.7,20.0,613.0,912.56,686.37
2016,3,5,10,15,866.0,105.5,1.8,20.5,654.5,916.82,687.22
2016,3,5,10,30,881.0,108.0,1.9,21.0,696.0,917.07,685.63
2016,3,5,10,45,890.5,110.5,2.0,21.5,729.5,899.37,672.24
2016,3,5,11,0,900.0,113.0,2.1,22.0,763.0,887.26,662.88
2016,3,5,11,15,907.0,114.5,2.25,22.0,789.5,868.19,650.58
2016,3,5,11,30,914.0,116.0,2.4,22.0,816.0,845.39,635.75
2016,3,5,11,45,917.0,117.5,2.55,22.5,833.0,815.89,615.05
2016,3,5,12,0,920.0,119.0,2.7,23.0,850.0,783.06,591.54
2016,3,5,12,15,922.0,119.5,2.8,23.0,858.5,745.47,563.93
2016,3,5,12,30,924.0,120.0,2.9,23.0,867.0,704.96,533.59
2016,3,5,12,45,921.5,121.5,3.05,23.5,865.5,659.83,498.31
2016,3,5,13,0,919.0,123.0,3.2,24.0,864.0,612.48,460.5
2016,3,5,13,15,916.0,122.5,3.25,24.0,854.5,561.34,419.45
2016,3,5,13,30,913.0,122.0,3.3,24.0,845.0,508.55,375.94
2016,3,5,13,45,903.5,123.0,3.4,24.5,825.5,452.87,328.51
2016,3,5,14,0,894.0,124.0,3.5,25.0,806.0,396.63,279.7
2016,3,5,14,15,886.0,122.5,3.5,24.5,779.0,333.71,226.22
2016,3,5,14,30,878.0,121.0,3.5,24.0,752.0,274.66,175.93
2016,3,5,14,45,848.0,127.0,3.55,24.0,713.0,217.61,130.52
2016,3,5,15,0,818.0,133.0,3.6,24.0,674.0,163.54,94.56
2016,3,5,15,15,801.0,129.5,3.55,23.5,632.5,106.68,70.55
2016,3,5,15,30,784.0,126.0,3.5,23.0,591.0,83.85,65.5
2016,3,5,15,45,758.5,122.0,3.5,23.0,543.0,82.89,64.92
2016,3,5,16,0,733.0,118.0,3.5,23.0,495.0,81.92,64.32
2016,3,5,16,15,701.5,112.5,3.15,22.5,443.0,79.82,62.88
2016,3,5,16,30,670.0,107.0,2.8,22.0,391.0,77.66,61.38
2016,3,5,16,45,622.5,100.0,2.5,21.5,335.5,74.15,58.68
2016,3,5,17,0,575.0,93.0,2.2,21.0,280.0,70.58,55.85
2016,3,5,17,15,510.5,82.5,2.05,20.0,225.5,63.95,50.34
2016,3,5,17,30,446.0,72.0,1.9,19.0,171.0,54.4,42.04
2016,3,5,17,45,345.5,57.0,1.8,18.0,120.5,43.44,32.19
2016,3,5,18,0,245.0,42.0,1.7,17.0,70.0,32.29,21.76
2016,3,5,18,15,122.5,21.0,1.7,16.5,35.0,16.3,2.58
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,17.95,6.86
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,42.48,29.85
2016,3,6,7,45,13.5,65.5,3.45,13.5,68.5,77.62,60.82
2016,3,6,8,0,26.0,89.0,3.6,14.0,95.0,123.94,100.95
2016,3,6,8,15,40.0,111.5,3.9,14.5,124.0,159.05,131.04
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,193.91,160.25
2016,3,6,8,45,27.0,100.5,4.5,16.0,110.0,121.36,98.01
2016,3,6,9,0,0.0,67.0,4.8,17.0,67.0,55.54,41.21
2016,3,6,9,15,0.0,75.5,4.95,17.5,75.5,62.66,46.94
2016,3,6,9,30,0.0,84.0,5.1,18.0,84.0,69.79,52.59
2016,3,6,9,45,0.0,93.0,5.25,18.5,93.0,77.47,58.64
2016,3,6,10,0,0.0,102.0,5.4,19.0,102.0,85.35,64.8
2016,3,6,10,15,0.0,109.0,5.5,19.0,109.0,91.42,69.58
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,97.45,74.32
2016,3,6,10,45,0.0,127.5,5.75,19.5,127.5,107.38,82.06
2016,3,6,11,0,0.0,139.0,5.9,20.0,139.0,117.23,89.68
2016,3,6,11,15,0.0,128.0,6.0,20.5,128.0,107.52,81.56
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,98.0,73.67
2016,3,6,11,45,0.0,128.5,6.25,21.5,128.5,107.69,81.21
2016,3,6,12,0,0.0,140.0,6.4,22.0,140.0,117.28,88.62
2016,3,6,12,15,0.0,141.0,6.45,22.0,141.5,117.93,89.08
2016,3,6,12,30,0.0,142.0,6.5,22.0,143.0,118.55,89.55
2016,3,6,12,45,0.0,142.5,6.55,22.5,143.0,118.74,89.52
2016,3,6,13,0,0.0,143.0,6.6,23.0,143.0,118.92,89.5
2016,3,6,13,15,229.5,231.0,6.55,23.0,413.5,303.55,234.26
2016,3,6,13,30,459.0,319.0,6.5,23.0,684.0,452.6,344.18
2016,3,6,13,45,451.0,318.0,6.45,23.5,670.0,414.39,311.08
2016,3,6,14,0,443.0,317.0,6.4,24.0,656.0,376.47,278.4
2016,3,6,14,15,246.5,317.5,6.3,24.0,505.5,293.14,217.29
2016,3,6,14,30,50.0,318.0,6.2,24.0,355.0,243.98,185.47
2016,3,6,14,45,41.5,294.5,6.1,24.0,324.0,219.61,167.05
2016,3,6,15,0,33.0,271.0,6.0,24.0,293.0,196.92,150.19
2016,3,6,15,15,189.5,262.5,5.8,23.5,376.5,179.74,135.98
2016,3,6,15,30,346.0,254.0,5.6,23.0,460.0,162.71,131.42
2016,3,6,15,45,409.5,217.5,5.45,23.0,442.5,137.48,110.77
2016,3,6,16,0,473.0,181.0,5.3,23.0,425.0,118.72,95.38
2016,3,6,16,15,394.5,174.5,5.1,22.5,364.0,115.76,93.4
2016,3,6,16,30,316.0,168.0,4.9,22.0,303.0,116.77,94.76
2016,3,6,16,45,287.0,150.5,4.75,22.0,260.5,106.09,85.93
2016,3,6,17,0,258.0,133.0,4.6,22.0,218.0,95.0,76.63
2016,3,6,17,15,227.5,111.0,4.45,21.5,175.5,80.66,64.46
2016,3,6,17,30,197.0,89.0,4.3,21.0,133.0,65.8,51.53
2016,3,6,17,45,146.5,66.5,4.2,20.5,94.0,49.99,37.47
2016,3,6,18,0,96.0,44.0,4.1,20.0,55.0,33.72,22.71
2016,3,6,18,15,48.0,22.0,4.25,19.5,27.5,17.74,4.17
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.82,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,2.87,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.1,0.0
2016,3,7,8,15,0.0,6.5,5.45,18.0,6.5,5.34,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,6.58,0.0
2016,3,7,8,45,0.0,44.0,6.2,18.5,44.0,36.38,25.03
2016,3,7,9,0,0.0,80.0,6.6,19.0,80.0,66.41,49.94
2016,3,7,9,15,16.0,145.0,6.7,19.5,153.5,143.31,113.71
2016,3,7,9,30,32.0,210.0,6.8,20.0,227.0,241.04,192.68
2016,3,7,9,45,19.0,199.5,6.95,20.5,210.0,196.31,155.24
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,171.57,134.16
2016,3,7,10,15,5.5,190.5,7.0,21.0,194.5,170.84,133.2
2016,3,7,10,30,5.0,192.0,6.9,21.0,196.0,170.42,132.51
2016,3,7,10,45,7.0,205.0,6.8,21.0,210.5,182.86,142.21
2016,3,7,11,0,9.0,218.0,6.7,21.0,225.0,195.07,151.67
2016,3,7,11,15,39.0,290.5,6.6,21.0,321.0,296.76,232.21
2016,3,7,11,30,69.0,363.0,6.5,21.0,417.0,384.07,299.8
2016,3,7,11,45,74.5,375.0,6.4,21.5,434.5,391.37,304.21
2016,3,7,12,0,80.0,387.0,6.3,22.0,452.0,397.59,307.92
2016,3,7,12,15,110.5,401.0,6.25,22.0,491.5,421.48,326.15
2016,3,7,12,30,141.0,415.0,6.2,22.0,531.0,446.61,344.93
2016,3,7,12,45,93.0,388.0,6.2,22.0,465.0,378.12,291.87
2016,3,7,13,0,45.0,361.0,6.2,22.0,399.0,320.06,246.82
2016,3,7,13,15,41.0,351.0,6.2,22.0,385.0,302.87,233.49
2016,3,7,13,30,37.0,341.0,6.2,22.0,371.0,286.39,220.66
2016,3,7,13,45,21.5,264.5,6.2,22.0,282.0,221.79,170.62
2016,3,7,14,0,6.0,188.0,6.2,22.0,193.0,155.28,118.72
2016,3,7,14,15,3.5,170.5,6.3,22.0,173.5,139.98,106.82
2016,3,7,14,30,1.0,153.0,6.4,22.0,154.0,125.14,95.25
2016,3,7,14,45,0.5,91.0,6.5,22.0,91.5,75.9,55.92
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,24.05,13.99
2016,3,7,15,15,0.0,73.5,6.5,21.5,73.5,61.1,44.33
2016,3,7,15,30,0.0,118.0,6.4,21.0,118.0,96.52,76.85
2016,3,7,15,45,0.0,63.5,6.3,21.0,63.5,52.69,39.67
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,7.43,0.77
2016,3,7,16,15,0.0,63.0,5.95,20.5,63.0,52.22,39.66
2016,3,7,16,30,0.0,117.0,5.7,20.0,117.0,93.74,75.79
2016,3,7,16,45,0.0,100.0,5.5,20.0,100.0,80.67,64.71
2016,3,7,17,0,0.0,83.0,5.3,20.0,83.0,67.47,53.4
2016,3,7,17,15,0.0,66.0,5.2,19.5,66.0,54.13,41.89
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,40.55,29.96
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,28.5,19.14
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,16.48,8.3
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,8.22,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.12,0.0
2016,3,8,7,15,4.5,26.0,4.45,19.0,27.0,28.2,15.26
2016,3,8,7,30,9.0,46.0,4.5,19.0,48.0,53.42,38.51
2016,3,8,7,45,28.0,70.0,4.6,19.0,76.5,105.31,83.13
2016,3,8,8,0,47.0,94.0,4.7,19.0,105.0,147.86,119.78
2016,3,8,8,15,61.0,117.5,4.8,19.5,136.0,184.76,150.64
2016,3,8,8,30,75.0,141.0,4.9,20.0,167.0,221.24,180.39
2016,3,8,8,45,83.0,166.5,5.05,20.5,200.0,254.64,206.73
2016,3,8,9,0,91.0,192.0,5.2,21.0,233.0,287.2,231.86
2016,3,8,9,15,262.0,195.5,5.3,21.5,331.5,479.85,386.87
2016,3,8,9,30,433.0,199.0,5.4,22.0,430.0,655.97,521.92
2016,3,8,9,45,381.0,233.0,5.5,22.5,449.0,620.79,491.04
2016,3,8,10,0,329.0,267.0,5.6,23.0,468.0,603.04,473.85
2016,3,8,10,15,264.0,298.0,5.45,23.5,466.0,567.98,443.05
2016,3,8,10,30,199.0,329.0,5.3,24.0,464.0,514.25,398.91
2016,3,8,10,45,314.0,318.5,5.2,24.5,543.5,609.2,470.11
2016,3,8,11,0,429.0,308.0,5.1,25.0,623.0,695.48,532.25
2016,3,8,11,15,372.5,339.0,4.9,25.0,619.5,646.96,493.68
2016,3,8,11,30,316.0,370.0,4.7,25.0,616.0,612.16,465.52
2016,3,8,11,45,413.5,342.5,4.55,25.0,671.5,641.69,487.55
2016,3,8,12,0,511.0,315.0,4.4,25.0,727.0,673.47,510.02
2016,3,8,12,15,692.5,225.0,4.15,25.0,789.5,694.06,525.62
2016,3,8,12,30,874.0,135.0,3.9,25.0,852.0,690.73,523.09
2016,3,8,12,45,870.0,137.5,3.7,25.0,850.5,650.14,490.5
2016,3,8,13,0,866.0,140.0,3.5,25.0,849.0,603.47,453.17
2016,3,8,13,15,863.0,139.5,3.3,25.0,839.5,553.1,412.39
2016,3,8,13,30,860.0,139.0,3.1,25.0,830.0,501.25,369.53
2016,3,8,13,45,854.0,138.0,2.95,25.0,811.5,446.56,323.67
2016,3,8,14,0,848.0,137.0,2.8,25.0,793.0,391.2,276.33
2016,3,8,14,15,840.0,135.0,2.7,25.0,766.5,334.1,227.24
2016,3,8,14,30,832.0,133.0,2.6,25.0,740.0,277.06,178.6
2016,3,8,14,45,801.5,139.5,2.55,25.0,702.0,222.66,135.45
2016,3,8,15,0,771.0,146.0,2.5,25.0,664.0,163.18,94.62
2016,3,8,15,15,753.5,142.5,2.45,25.0,623.5,108.0,69.4
2016,3,8,15,30,736.0,139.0,2.4,25.0,583.0,90.68,70.56
2016,3,8,15,45,712.0,134.0,2.4,25.0,536.0,89.48,69.8
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,88.25,69.0
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,86.15,67.62
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,84.0,66.18
2016,3,8,16,45,580.5,108.5,1.85,23.5,333.5,79.75,62.92
2016,3,8,17,0,537.0,100.0,1.7,23.0,280.0,75.36,59.46
2016,3,8,17,15,472.5,89.0,1.6,22.0,226.0,65.83,51.54
2016,3,8,17,30,408.0,78.0,1.5,21.0,172.0,58.34,45.13
2016,3,8,17,45,316.5,62.5,1.45,20.5,123.0,47.24,35.2
2016,3,8,18,0,225.0,47.0,1.4,20.0,74.0,35.91,24.71
2016,3,8,18,15,112.5,23.5,1.55,19.5,37.0,18.16,5.96
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,2.87,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.1,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,5.75,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.61
2016,3,9,8,45,0.0,27.5,4.35,19.0,27.5,22.69,13.48
2016,3,9,9,0,0.0,46.0,4.4,19.0,46.0,38.06,26.28
2016,3,9,9,15,0.0,37.0,4.35,19.0,37.0,30.6,19.95
2016,3,9,9,30,0.0,28.0,4.3,19.0,28.0,23.16,13.67
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,28.16,17.72
2016,3,9,10,0,0.0,40.0,4.2,20.0,40.0,33.16,21.74
2016,3,9,10,15,0.0,30.5,4.0,20.0,30.5,25.29,15.2
2016,3,9,10,30,0.0,21.0,3.8,20.0,21.0,17.41,8.68
2016,3,9,10,45,0.0,41.5,3.65,20.5,41.5,34.48,22.59
2016,3,9,11,0,0.0,62.0,3.5,21.0,62.0,51.61,36.4
2016,3,9,11,15,0.0,71.0,3.55,21.0,71.0,59.16,42.43
2016,3,9,11,30,0.0,80.0,3.6,21.0,80.0,66.73,48.47
2016,3,9,11,45,0.0,89.5,3.65,21.0,89.5,74.72,54.84
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,82.73,61.22
2016,3,9,12,15,6.0,171.0,3.85,21.0,176.0,147.29,112.68
2016,3,9,12,30,12.0,243.0,4.0,21.0,253.0,210.51,162.22
2016,3,9,12,45,14.5,264.0,4.15,21.0,276.5,227.61,175.39
2016,3,9,13,0,17.0,285.0,4.3,21.0,300.0,243.85,187.95
2016,3,9,13,15,8.5,209.0,4.3,21.0,216.5,176.45,135.35
2016,3,9,13,30,0.0,133.0,4.3,21.0,133.0,110.32,83.2
2016,3,9,13,45,0.0,118.0,4.3,21.0,118.0,97.98,73.48
2016,3,9,14,0,0.0,103.0,4.3,21.0,103.0,85.72,63.74
2016,3,9,14,15,2.0,139.5,4.2,21.0,141.0,115.36,87.51
2016,3,9,14,30,4.0,176.0,4.1,21.0,179.0,143.47,109.91
2016,3,9,14,45,2.0,156.0,4.1,21.0,157.5,127.02,97.04
2016,3,9,15,0,0.0,136.0,4.1,21.0,136.0,110.96,84.48
2016,3,9,15,15,0.0,129.0,3.95,20.5,129.0,105.18,80.2
2016,3,9,15,30,0.0,122.0,3.8,20.0,122.0,99.58,79.59
2016,3,9,15,45,0.0,116.5,3.65,20.0,116.5,95.15,76.07
2016,3,9,16,0,0.0,111.0,3.5,20.0,111.0,90.66,72.5
2016,3,9,16,15,0.0,86.5,3.3,19.5,86.5,71.71,56.61
2016,3,9,16,30,0.0,62.0,3.1,19.0,62.0,51.37,39.29
2016,3,9,16,45,0.0,53.5,2.9,19.0,53.5,44.27,33.25
2016,3,9,17,0,0.0,45.0,2.7,19.0,45.0,37.19,27.14
2016,3,9,17,15,0.0,36.0,2.6,18.5,36.0,29.71,20.63
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,22.25,14.03
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,16.05,8.41
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.86,2.78
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,13.0,0.5,0.41,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.82,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.64,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.46,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.5,4.0,3.29,0.0
2016,3,10,8,30,0.0,5.0,4.1,15.0,5.0,4.11,0.0
2016,3,10,8,45,0.0,44.0,4.2,15.5,44.0,36.38,25.37
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,69.04,52.72
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,64.34,48.56
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,59.77,44.58
2016,3,10,9,45,0.0,65.5,4.75,16.0,65.5,54.38,39.93
2016,3,10,10,0,0.0,59.0,4.9,16.0,59.0,48.99,35.32
2016,3,10,10,15,4.5,137.0,5.1,16.0,140.0,120.41,94.37
2016,3,10,10,30,9.0,215.0,5.3,16.0,221.0,195.19,155.01
2016,3,10,10,45,10.5,224.0,5.5,16.5,232.0,203.21,160.85
2016,3,10,11,0,12.0,233.0,5.7,17.0,243.0,211.1,166.65
2016,3,10,11,15,6.0,157.5,5.8,17.0,162.5,138.01,107.48
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,68.41,50.62
2016,3,10,11,45,4.0,142.0,6.05,17.5,145.5,122.26,94.36
2016,3,10,12,0,8.0,202.0,6.2,18.0,209.0,175.75,137.1
2016,3,10,12,15,4.0,146.5,6.15,18.0,150.0,125.33,96.43
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,76.02,56.47
2016,3,10,12,45,0.0,106.5,6.05,18.0,106.5,88.9,66.93
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,101.64,77.24
2016,3,10,13,15,2.5,149.5,5.95,18.0,152.0,125.27,96.34
2016,3,10,13,30,5.0,177.0,5.9,18.0,182.0,148.11,114.71
2016,3,10,13,45,2.5,132.0,5.85,18.0,134.5,110.31,84.32
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,72.59,53.85
2016,3,10,14,15,0.0,113.5,5.7,18.0,113.5,94.11,71.46
2016,3,10,14,30,0.0,140.0,5.6,18.0,140.0,114.88,88.41
2016,3,10,14,45,1.0,154.0,5.6,18.0,155.0,125.37,97.02
2016,3,10,15,0,2.0,168.0,5.6,18.0,170.0,135.12,105.09
2016,3,10,15,15,1.0,128.5,5.5,17.5,129.5,104.87,80.92
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,74.04,58.62
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,81.48,65.25
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,88.44,71.48
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,53.48,41.38
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,17.33,9.72
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,14.84,7.55
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,12.35,5.37
2016,3,10,17,15,0.0,12.0,4.05,15.5,12.0,9.87,3.18
2016,3,10,17,30,0.0,9.0,3.9,15.0,9.0,7.39,0.96
2016,3,10,17,45,0.0,6.5,3.75,15.0,6.5,5.33,0.0
2016,3,10,18,0,0.0,4.0,3.6,15.0,4.0,3.28,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.0,2.0,1.64,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.28,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,5.74,0.0
2016,3,11,7,45,0.0,11.0,1.85,14.5,11.0,9.04,2.08
2016,3,11,8,0,0.0,15.0,1.8,15.0,15.0,12.34,4.96
2016,3,11,8,15,0.0,19.5,1.85,15.0,19.5,16.06,8.17
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,19.79,11.34
2016,3,11,8,45,0.0,28.5,1.95,15.5,28.5,23.53,14.45
2016,3,11,9,0,0.0,33.0,2.0,16.0,33.0,27.27,17.51
2016,3,11,9,15,0.0,36.0,2.15,16.0,36.0,29.78,19.55
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,32.29,21.58
2016,3,11,9,45,0.0,28.0,2.5,16.5,28.0,23.18,13.81
2016,3,11,10,0,0.0,17.0,2.7,17.0,17.0,14.07,6.12
2016,3,11,10,15,0.0,17.0,2.85,17.5,17.0,14.08,6.08
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,14.1,6.04
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,24.5,14.57
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,34.93,23.05
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,27.03,16.54
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,19.13,10.05
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,28.72,17.84
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,38.33,25.59
2016,3,11,12,15,76.5,235.5,3.3,20.0,299.5,262.21,204.77
2016,3,11,12,30,153.0,425.0,3.2,20.0,553.0,463.31,356.39
2016,3,11,12,45,199.0,421.0,3.1,20.0,587.0,472.15,361.73
2016,3,11,13,0,245.0,417.0,3.0,20.0,621.0,476.37,363.99
2016,3,11,13,15,123.0,282.0,2.9,20.0,384.5,292.03,224.66
2016,3,11,13,30,1.0,147.0,2.8,20.0,148.0,122.14,92.64
2016,3,11,13,45,11.0,219.0,2.7,20.0,227.5,182.75,140.68
2016,3,11,14,0,21.0,291.0,2.6,20.0,307.0,238.7,183.91
2016,3,11,14,15,47.5,318.5,2.6,20.0,354.0,252.85,193.9
2016,3,11,14,30,74.0,346.0,2.6,20.0,401.0,267.65,204.14
2016,3,11,14,45,72.5,328.5,2.6,20.0,380.5,245.89,187.36
2016,3,11,15,0,71.0,311.0,2.6,20.0,360.0,224.62,171.58
2016,3,11,15,15,58.0,284.5,2.55,20.0,322.5,198.58,153.34
2016,3,11,15,30,45.0,258.0,2.5,20.0,285.0,179.69,146.3
2016,3,11,15,45,32.5,228.0,2.45,20.0,247.0,161.95,132.02
2016,3,11,16,0,20.0,198.0,2.4,20.0,209.0,151.54,123.75
2016,3,11,16,15,165.5,186.5,2.15,19.5,261.0,131.65,107.6
2016,3,11,16,30,311.0,175.0,1.9,19.0,313.0,120.75,98.91
2016,3,11,16,45,286.5,156.0,1.65,18.5,270.0,109.38,89.67
2016,3,11,17,0,262.0,137.0,1.4,18.0,227.0,97.55,79.87
2016,3,11,17,15,237.0,114.5,1.2,17.5,184.5,83.05,67.51
2016,3,11,17,30,212.0,92.0,1.0,17.0,142.0,67.99,54.36
2016,3,11,17,45,162.0,70.0,0.85,16.5,102.5,52.58,40.55
2016,3,11,18,0,112.0,48.0,0.7,16.0,63.0,36.72,26.06
2016,3,11,18,15,56.0,24.0,0.7,16.0,31.5,18.93,8.18
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,12.5,10.0,7.26,0.0
2016,3,12,7,0,69.0,17.0,1.3,13.0,20.0,87.03,0.0
2016,3,12,7,15,193.5,36.0,1.35,13.5,61.5,244.24,192.4
2016,3,12,7,30,318.0,55.0,1.4,14.0,103.0,371.51,305.2
2016,3,12,7,45,420.5,65.0,1.45,14.5,157.5,473.63,389.67
2016,3,12,8,0,523.0,75.0,1.5,15.0,212.0,588.12,478.8
2016,3,12,8,15,579.5,83.0,1.65,15.5,268.0,657.61,530.36
2016,3,12,8,30,636.0,91.0,1.8,16.0,324.0,726.43,579.57
2016,3,12,8,45,474.5,138.5,2.0,16.5,327.0,634.08,509.2
2016,3,12,9,0,313.0,186.0,2.2,17.0,330.0,522.19,420.25
2016,3,12,9,15,274.0,216.0,2.25,17.5,353.0,518.01,414.2
2016,3,12,9,30,235.0,246.0,2.3,18.0,376.0,491.04,390.66
2016,3,12,9,45,544.5,174.0,2.4,18.5,507.5,729.86,572.83
2016,3,12,10,0,854.0,102.0,2.5,19.0,639.0,930.37,709.61
2016,3,12,10,15,547.0,217.5,2.4,19.0,570.0,760.55,585.42
2016,3,12,10,30,240.0,333.0,2.3,19.0,501.0,556.19,430.1
2016,3,12,10,45,573.5,220.0,2.25,19.5,645.0,762.76,585.48
2016,3,12,11,0,907.0,107.0,2.2,20.0,789.0,902.02,679.05
2016,3,12,11,15,557.5,253.0,2.15,20.0,677.0,735.04,557.86
2016,3,12,11,30,208.0,399.0,2.1,20.0,565.0,542.35,412.69
2016,3,12,11,45,192.5,409.0,2.05,20.5,565.0,524.36,398.85
2016,3,12,12,0,177.0,419.0,2.0,21.0,565.0,506.28,383.9
2016,3,12,12,15,554.0,265.5,2.0,21.0,727.5,635.31,482.64
2016,3,12,12,30,931.0,112.0,2.0,21.0,890.0,715.06,540.97
2016,3,12,12,45,928.0,113.5,2.05,21.5,888.0,669.06,504.3
2016,3,12,13,0,925.0,115.0,2.1,22.0,886.0,620.9,466.27
2016,3,12,13,15,922.5,114.5,2.1,22.0,876.0,569.5,425.51
2016,3,12,13,30,920.0,114.0,2.1,22.0,866.0,516.42,382.25
2016,3,12,13,45,914.5,113.0,2.15,22.0,847.0,460.29,335.55
2016,3,12,14,0,909.0,112.0,2.2,22.0,828.0,403.27,286.84
2016,3,12,14,15,610.0,230.0,2.15,22.0,703.5,334.52,236.74
2016,3,12,14,30,311.0,348.0,2.1,22.0,579.0,305.87,221.91
2016,3,12,14,45,320.0,328.0,2.1,22.0,556.5,268.06,191.9
2016,3,12,15,0,329.0,308.0,2.1,22.0,534.0,229.72,163.76
2016,3,12,15,15,587.0,205.0,2.1,21.5,578.0,145.34,100.55
2016,3,12,15,30,845.0,102.0,2.1,21.0,622.0,75.89,59.11
2016,3,12,15,45,829.5,97.5,2.1,21.0,575.0,74.02,57.78
2016,3,12,16,0,814.0,93.0,2.1,21.0,528.0,72.04,56.3
2016,3,12,16,15,788.0,89.0,1.95,20.5,475.5,70.16,55.01
2016,3,12,16,30,762.0,85.0,1.8,20.0,423.0,68.22,53.66
2016,3,12,16,45,730.5,78.5,1.7,20.0,368.0,64.2,50.37
2016,3,12,17,0,699.0,72.0,1.6,20.0,313.0,55.05,42.57
2016,3,12,17,15,643.0,65.5,1.5,19.0,256.5,50.87,39.16
2016,3,12,17,30,587.0,59.0,1.4,18.0,200.0,46.65,35.53
2016,3,12,17,45,500.5,49.0,1.3,17.0,146.5,39.32,28.94
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,31.87,21.93
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,20.07,9.41
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,8.54,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.0,9.0,3.6,12.5,12.0,56.57,0.0
2016,3,13,7,0,138.0,18.0,3.8,13.0,24.0,154.41,9.49
2016,3,13,7,15,285.0,33.0,3.75,13.5,70.0,312.76,251.02
2016,3,13,7,30,432.0,48.0,3.7,14.0,116.0,457.39,378.36
2016,3,13,7,45,536.5,55.0,3.7,14.5,174.5,564.99,467.88
2016,3,13,8,0,641.0,62.0,3.7,15.0,233.0,675.51,554.75
2016,3,13,8,15,695.0,68.5,3.8,16.0,292.5,742.81,603.66
2016,3,13,8,30,749.0,75.0,3.9,17.0,352.0,803.35,645.3
2016,3,13,8,45,796.0,76.5,4.0,18.0,412.0,856.43,679.81
2016,3,13,9,0,843.0,78.0,4.1,19.0,472.0,906.97,711.4
2016,3,13,9,15,867.0,81.5,4.25,19.5,525.5,935.68,728.44
2016,3,13,9,30,891.0,85.0,4.4,20.0,579.0,950.63,735.81
2016,3,13,9,45,910.0,86.5,4.6,21.0,628.0,964.99,742.32
2016,3,13,10,0,929.0,88.0,4.8,22.0,677.0,975.51,746.22
2016,3,13,10,15,940.5,90.0,4.95,22.5,718.5,975.66,744.14
2016,3,13,10,30,952.0,92.0,5.1,23.0,760.0,971.72,739.48
2016,3,13,10,45,959.5,94.0,5.25,23.5,793.5,960.06,729.65
2016,3,13,11,0,967.0,96.0,5.4,24.0,827.0,944.34,717.19
2016,3,13,11,15,972.0,97.0,5.5,24.0,852.5,921.43,700.96
2016,3,13,11,30,977.0,98.0,5.6,24.0,878.0,894.7,682.13
2016,3,13,11,45,979.0,99.0,5.75,24.5,894.5,861.89,657.97
2016,3,13,12,0,981.0,100.0,5.9,25.0,911.0,825.65,631.37
2016,3,13,12,15,981.5,100.5,5.95,25.0,918.0,784.62,601.18
2016,3,13,12,30,982.0,101.0,6.0,25.0,925.0,740.62,567.14
2016,3,13,12,45,980.0,101.5,6.05,25.5,923.0,692.32,528.15
2016,3,13,13,0,978.0,102.0,6.1,26.0,921.0,641.67,486.65
2016,3,13,13,15,974.5,101.5,6.05,26.0,909.5,587.33,442.19
2016,3,13,13,30,971.0,101.0,6.0,26.0,898.0,531.3,395.3
2016,3,13,13,45,963.0,101.5,6.0,26.0,877.5,472.73,345.38
2016,3,13,14,0,955.0,102.0,6.0,26.0,857.0,413.38,293.74
2016,3,13,14,15,947.5,100.5,5.85,26.0,829.0,352.24,239.96
2016,3,13,14,30,940.0,99.0,5.7,26.0,801.0,290.84,186.42
2016,3,13,14,45,927.5,98.5,5.55,26.0,764.0,229.23,135.54
2016,3,13,15,0,915.0,98.0,5.4,26.0,727.0,168.38,92.08
2016,3,13,15,15,901.0,95.5,5.05,25.5,684.5,107.21,62.98
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,80.4,61.99
2016,3,13,15,45,866.5,90.5,4.4,25.0,592.5,69.81,53.32
2016,3,13,16,0,846.0,88.0,4.1,25.0,543.0,68.94,52.78
