Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,819.5,84.5,3.6,24.5,489.5,67.25,51.65
2016,3,13,16,30,793.0,81.0,3.1,24.0,436.0,65.52,50.48
2016,3,13,16,45,754.5,76.5,2.7,23.5,378.5,62.83,48.47
2016,3,13,17,0,716.0,72.0,2.3,23.0,321.0,55.16,42.12
2016,3,13,17,15,659.0,65.5,2.15,21.5,263.0,50.95,38.81
2016,3,13,17,30,602.0,59.0,2.0,20.0,205.0,46.69,35.26
2016,3,13,17,45,508.5,49.5,1.9,19.0,150.5,39.72,29.03
2016,3,13,18,0,415.0,40.0,1.8,18.0,96.0,32.67,22.44
2016,3,13,18,15,249.0,25.5,1.75,17.5,54.5,20.89,10.22
2016,3,13,18,30,83.0,11.0,1.7,17.0,13.0,9.39,0.0
2016,3,13,18,45,41.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,3.2,13.0,15.0,86.28,0.0
2016,3,14,7,0,221.0,18.0,3.4,14.0,30.0,222.54,62.12
2016,3,14,7,15,370.0,30.5,3.5,15.0,78.5,377.0,301.72
2016,3,14,7,30,519.0,43.0,3.6,16.0,127.0,523.57,427.76
2016,3,14,7,45,599.0,50.5,3.75,17.0,184.5,613.01,500.85
2016,3,14,8,0,679.0,58.0,3.9,18.0,242.0,697.96,566.03
2016,3,14,8,15,728.5,63.5,3.75,18.5,301.5,761.84,611.77
2016,3,14,8,30,778.0,69.0,3.6,19.0,361.0,824.41,654.14
2016,3,14,8,45,810.5,73.5,3.45,20.0,418.0,868.22,679.86
2016,3,14,9,0,843.0,78.0,3.3,21.0,475.0,909.31,702.64
2016,3,14,9,15,866.5,81.5,3.35,22.0,529.0,937.56,717.13
2016,3,14,9,30,890.0,85.0,3.4,23.0,583.0,951.99,722.06
2016,3,14,9,45,905.5,88.0,3.45,24.0,631.0,964.87,726.09
2016,3,14,10,0,921.0,91.0,3.5,25.0,679.0,973.86,727.6
2016,3,14,10,15,933.5,93.0,3.75,25.5,721.0,974.88,726.69
2016,3,14,10,30,946.0,95.0,4.0,26.0,763.0,971.81,723.19
2016,3,14,10,45,954.0,97.0,4.3,27.0,797.0,960.56,713.17
2016,3,14,11,0,962.0,99.0,4.6,28.0,831.0,945.23,700.51
2016,3,14,11,15,968.5,100.0,4.6,28.0,857.0,923.56,685.06
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,897.99,667.13
2016,3,14,11,45,978.0,102.0,4.6,28.5,900.5,865.87,643.52
2016,3,14,12,0,981.0,103.0,4.6,29.0,918.0,830.24,617.65
2016,3,14,12,15,982.5,103.5,4.6,29.0,926.0,789.76,588.82
2016,3,14,12,30,984.0,104.0,4.6,29.0,934.0,746.23,556.24
2016,3,14,12,45,983.0,104.5,4.65,29.5,932.0,698.3,518.98
2016,3,14,13,0,982.0,105.0,4.7,30.0,930.0,647.94,479.17
2016,3,14,13,15,979.0,104.5,4.7,30.0,919.5,593.53,436.24
2016,3,14,13,30,976.0,104.0,4.7,30.0,909.0,537.37,390.79
2016,3,14,13,45,969.5,103.5,4.7,30.0,888.5,478.27,341.91
2016,3,14,14,0,963.0,103.0,4.7,30.0,868.0,418.26,291.13
2016,3,14,14,15,955.5,101.5,4.55,29.5,839.5,356.6,238.69
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,294.68,186.17
2016,3,14,14,45,931.0,101.0,4.3,29.0,773.0,232.75,136.06
2016,3,14,15,0,914.0,102.0,4.2,29.0,735.0,172.06,93.44
2016,3,14,15,15,899.5,100.0,3.95,28.5,691.5,111.13,64.58
2016,3,14,15,30,885.0,98.0,3.7,28.0,648.0,73.77,55.71
2016,3,14,15,45,864.0,95.0,3.5,27.5,598.0,72.71,55.15
2016,3,14,16,0,843.0,92.0,3.3,27.0,548.0,71.61,54.54
2016,3,14,16,15,816.5,88.0,3.05,26.0,494.0,69.67,53.34
2016,3,14,16,30,790.0,84.0,2.8,25.0,440.0,67.67,52.07
2016,3,14,16,45,752.0,79.0,2.6,24.5,382.5,64.7,49.84
2016,3,14,17,0,714.0,74.0,2.4,24.0,325.0,56.55,43.12
2016,3,14,17,15,657.5,67.5,2.35,23.0,267.0,52.41,39.81
2016,3,14,17,30,601.0,61.0,2.3,22.0,209.0,48.22,36.28
2016,3,14,17,45,509.5,51.0,2.25,21.0,153.5,40.91,29.81
2016,3,14,18,0,418.0,41.0,2.2,20.0,98.0,33.49,22.95
2016,3,14,18,15,257.5,26.0,2.25,19.5,56.0,21.29,10.68
2016,3,14,18,30,97.0,11.0,2.3,19.0,14.0,9.39,0.0
2016,3,14,18,45,48.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,71.5,10.5,3.75,15.5,14.5,60.02,0.0
2016,3,15,7,0,143.0,21.0,3.9,16.0,29.0,167.91,69.7
2016,3,15,7,15,277.5,37.0,3.9,16.5,75.0,310.4,249.59
2016,3,15,7,30,412.0,53.0,3.9,17.0,121.0,449.37,369.25
2016,3,15,7,45,508.5,61.0,3.95,18.0,178.5,552.2,453.0
2016,3,15,8,0,605.0,69.0,4.0,19.0,236.0,657.31,533.79
2016,3,15,8,15,657.5,76.0,3.9,19.5,294.0,723.58,581.75
2016,3,15,8,30,710.0,83.0,3.8,20.0,352.0,789.05,626.92
2016,3,15,8,45,752.0,86.0,3.75,21.0,409.5,832.0,653.0
2016,3,15,9,0,794.0,89.0,3.7,22.0,467.0,879.65,681.57
2016,3,15,9,15,818.5,93.0,3.7,23.0,520.0,909.12,696.89
2016,3,15,9,30,843.0,97.0,3.7,24.0,573.0,935.14,709.67
2016,3,15,9,45,864.0,99.0,3.7,25.0,621.0,951.75,715.92
2016,3,15,10,0,885.0,101.0,3.7,26.0,669.0,954.03,712.62
2016,3,15,10,15,897.5,103.0,3.75,26.5,710.0,955.09,710.52
2016,3,15,10,30,910.0,105.0,3.8,27.0,751.0,952.19,705.97
2016,3,15,10,45,920.0,106.5,3.9,27.5,785.0,942.49,697.39
2016,3,15,11,0,930.0,108.0,4.0,28.0,819.0,928.79,686.36
2016,3,15,11,15,936.0,109.5,4.05,28.0,844.5,907.7,671.63
2016,3,15,11,30,942.0,111.0,4.1,28.0,870.0,882.83,654.48
2016,3,15,11,45,936.5,116.5,4.2,28.5,884.5,849.01,630.27
2016,3,15,12,0,931.0,122.0,4.3,29.0,899.0,812.12,604.02
2016,3,15,12,15,932.5,122.5,4.35,29.0,906.5,773.03,575.77
2016,3,15,12,30,934.0,123.0,4.4,29.0,914.0,731.05,544.53
2016,3,15,12,45,934.0,122.5,4.5,29.5,912.5,684.64,508.57
2016,3,15,13,0,934.0,122.0,4.6,30.0,911.0,635.9,470.21
2016,3,15,13,15,931.0,121.5,4.55,29.5,900.0,583.47,429.63
2016,3,15,13,30,928.0,121.0,4.5,29.0,889.0,529.42,386.55
2016,3,15,13,45,822.5,171.5,4.5,29.0,841.0,467.73,336.99
2016,3,15,14,0,717.0,222.0,4.5,29.0,793.0,410.73,291.29
2016,3,15,14,15,812.0,167.5,4.4,29.0,794.0,357.57,243.86
2016,3,15,14,30,907.0,113.0,4.3,29.0,795.0,295.17,188.09
2016,3,15,14,45,722.0,177.0,4.2,29.0,704.5,234.34,145.81
2016,3,15,15,0,537.0,241.0,4.1,29.0,614.0,206.03,133.78
2016,3,15,15,15,588.5,207.0,3.85,28.5,593.0,148.87,99.45
2016,3,15,15,30,640.0,173.0,3.6,28.0,572.0,109.34,84.89
2016,3,15,15,45,525.5,190.5,3.35,28.0,502.0,121.58,95.2
2016,3,15,16,0,411.0,208.0,3.1,28.0,432.0,132.78,104.65
2016,3,15,16,15,571.0,146.0,2.8,27.0,423.5,99.25,77.68
2016,3,15,16,30,731.0,84.0,2.5,26.0,415.0,66.81,51.08
2016,3,15,16,45,672.5,87.0,2.25,25.5,361.0,64.0,49.03
2016,3,15,17,0,614.0,90.0,2.0,25.0,307.0,67.42,52.19
2016,3,15,17,15,561.5,80.0,2.0,24.0,252.0,61.21,47.18
2016,3,15,17,30,509.0,70.0,2.0,23.0,197.0,54.78,41.77
2016,3,15,17,45,426.5,57.5,2.0,22.0,145.0,45.82,33.93
2016,3,15,18,0,344.0,45.0,2.0,21.0,93.0,36.61,25.53
2016,3,15,18,15,172.0,29.5,2.15,20.5,53.5,22.8,12.03
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,12.5,10.0,8.54,0.0
2016,3,16,7,0,0.0,20.0,2.0,13.0,20.0,17.75,4.09
2016,3,16,7,15,35.5,42.0,2.15,13.5,48.0,80.83,62.25
2016,3,16,7,30,71.0,64.0,2.3,14.0,76.0,150.21,123.13
2016,3,16,7,45,93.5,87.0,2.45,15.0,109.5,196.63,163.24
2016,3,16,8,0,116.0,110.0,2.6,16.0,143.0,242.74,201.75
2016,3,16,8,15,259.5,120.5,2.9,16.5,214.5,397.82,330.8
2016,3,16,8,30,403.0,131.0,3.2,17.0,286.0,562.38,460.82
2016,3,16,8,45,587.5,113.0,3.55,18.0,376.0,721.6,579.61
2016,3,16,9,0,772.0,95.0,3.9,19.0,466.0,868.37,683.02
2016,3,16,9,15,628.5,148.0,4.1,19.5,471.0,803.12,632.26
2016,3,16,9,30,485.0,201.0,4.3,20.0,476.0,716.26,564.78
2016,3,16,9,45,672.5,154.5,4.55,21.0,570.0,843.7,657.11
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,951.39,729.59
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.5,952.81,727.35
2016,3,16,10,30,885.0,113.0,4.6,22.0,745.0,940.01,716.16
2016,3,16,10,45,894.0,114.5,4.5,22.5,778.0,929.6,705.54
2016,3,16,11,0,903.0,116.0,4.4,23.0,811.0,915.32,692.69
2016,3,16,11,15,908.5,117.5,4.2,23.0,835.5,894.22,676.34
2016,3,16,11,30,914.0,119.0,4.0,23.0,860.0,869.46,657.66
2016,3,16,11,45,913.5,122.0,3.8,23.5,875.0,837.8,633.12
2016,3,16,12,0,913.0,125.0,3.6,24.0,890.0,802.99,606.61
2016,3,16,12,15,914.0,125.5,3.4,24.0,897.0,764.12,577.07
2016,3,16,12,30,915.0,126.0,3.2,24.0,904.0,722.47,544.84
2016,3,16,12,45,909.0,128.5,3.05,24.5,901.0,675.51,507.46
2016,3,16,13,0,903.0,131.0,2.9,25.0,898.0,626.7,468.18
2016,3,16,13,15,900.0,130.5,2.75,25.0,887.0,575.59,427.38
2016,3,16,13,30,897.0,130.0,2.6,25.0,876.0,522.95,384.4
2016,3,16,13,45,886.5,132.0,2.5,25.5,855.5,467.65,337.87
2016,3,16,14,0,876.0,134.0,2.4,26.0,835.0,408.41,287.62
2016,3,16,14,15,867.5,132.5,2.3,26.0,807.0,349.64,237.59
2016,3,16,14,30,859.0,131.0,2.2,26.0,779.0,290.96,187.74
2016,3,16,14,45,817.5,143.0,2.15,26.0,737.5,236.26,144.33
2016,3,16,15,0,776.0,155.0,2.1,26.0,696.0,177.51,103.39
2016,3,16,15,15,641.0,187.5,2.0,25.5,616.5,138.8,91.06
2016,3,16,15,30,506.0,220.0,1.9,25.0,537.0,135.71,107.44
2016,3,16,15,45,589.0,183.0,1.85,25.0,525.0,118.08,93.25
2016,3,16,16,0,672.0,146.0,1.8,25.0,513.0,98.19,77.09
2016,3,16,16,15,640.0,139.0,1.65,24.5,461.0,95.94,75.65
2016,3,16,16,30,608.0,132.0,1.5,24.0,409.0,93.58,74.1
2016,3,16,16,45,546.0,127.5,1.35,24.0,352.0,90.0,71.33
2016,3,16,17,0,484.0,123.0,1.2,24.0,295.0,87.69,69.58
2016,3,16,17,15,424.5,109.0,1.1,23.0,241.0,78.88,62.46
2016,3,16,17,30,365.0,95.0,1.0,22.0,187.0,69.77,54.83
2016,3,16,17,45,270.0,77.0,0.95,21.5,135.5,57.26,43.83
2016,3,16,18,0,175.0,59.0,0.9,21.0,84.0,44.63,32.39
2016,3,16,18,15,96.0,34.5,0.95,20.5,47.0,26.67,15.3
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,8.54,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,16.0,46.66,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,32.0,131.36,76.24
2016,3,17,7,15,209.0,44.5,1.4,18.5,75.5,269.58,214.73
2016,3,17,7,30,318.0,64.0,1.4,19.0,119.0,387.4,313.94
2016,3,17,7,45,159.0,48.0,1.45,19.5,75.5,227.13,186.24
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,26.4,16.53
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,33.04,22.19
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,39.7,27.69
2016,3,17,8,45,0.0,87.5,1.35,20.5,87.5,73.47,55.47
2016,3,17,9,0,0.0,127.0,1.3,21.0,127.0,110.8,85.48
2016,3,17,9,15,0.0,133.5,1.3,21.0,133.5,115.67,89.02
2016,3,17,9,30,0.0,140.0,1.3,21.0,140.0,120.74,92.77
2016,3,17,9,45,5.5,178.5,1.3,21.5,182.5,161.53,124.88
2016,3,17,10,0,11.0,217.0,1.3,22.0,225.0,202.12,156.06
2016,3,17,10,15,29.0,264.5,1.3,22.0,285.5,280.1,215.95
2016,3,17,10,30,47.0,312.0,1.3,22.0,346.0,341.16,261.42
2016,3,17,10,45,68.5,342.0,1.35,22.5,394.0,384.91,293.06
2016,3,17,11,0,90.0,372.0,1.4,23.0,442.0,426.43,322.56
2016,3,17,11,15,51.5,314.0,1.4,23.0,354.5,329.19,249.72
2016,3,17,11,30,13.0,256.0,1.4,23.0,267.0,228.95,173.64
2016,3,17,11,45,10.0,222.5,1.45,23.5,231.0,195.94,148.35
2016,3,17,12,0,7.0,189.0,1.5,24.0,195.0,164.03,123.54
2016,3,17,12,15,11.5,236.5,1.55,24.0,246.5,206.37,156.05
2016,3,17,12,30,16.0,284.0,1.6,24.0,298.0,247.36,186.94
2016,3,17,12,45,15.0,274.5,1.65,24.0,287.5,236.71,178.72
2016,3,17,13,0,14.0,265.0,1.7,24.0,277.0,226.32,170.88
2016,3,17,13,15,9.0,213.5,1.7,24.0,221.5,180.52,136.0
2016,3,17,13,30,4.0,162.0,1.7,24.0,166.0,135.7,101.58
2016,3,17,13,45,2.0,151.0,1.7,24.0,153.0,125.46,93.77
2016,3,17,14,0,0.0,140.0,1.7,24.0,140.0,115.54,86.16
2016,3,17,14,15,56.0,255.5,1.65,24.0,298.0,213.21,160.18
2016,3,17,14,30,112.0,371.0,1.6,24.0,456.0,293.05,217.76
2016,3,17,14,45,164.0,354.5,1.55,24.0,472.5,268.03,196.22
2016,3,17,15,0,216.0,338.0,1.5,24.0,489.0,246.29,178.58
2016,3,17,15,15,252.5,310.5,1.5,24.0,477.5,200.79,147.38
2016,3,17,15,30,289.0,283.0,1.5,24.0,466.0,175.68,140.18
2016,3,17,15,45,284.0,260.5,1.5,24.0,428.5,165.29,132.21
2016,3,17,16,0,279.0,238.0,1.5,24.0,391.0,154.31,123.67
2016,3,17,16,15,362.0,198.0,1.5,23.5,376.5,134.11,107.67
2016,3,17,16,30,445.0,158.0,1.5,23.0,362.0,106.68,85.35
2016,3,17,16,45,502.0,129.5,1.5,23.0,332.0,90.71,72.2
2016,3,17,17,0,559.0,101.0,1.5,23.0,302.0,75.11,59.16
2016,3,17,17,15,501.0,91.0,1.35,22.0,247.5,67.11,52.64
2016,3,17,17,30,443.0,81.0,1.2,21.0,193.0,60.42,47.02
2016,3,17,17,45,358.5,66.5,1.1,20.5,142.5,50.14,37.92
2016,3,17,18,0,274.0,52.0,1.0,20.0,92.0,39.63,28.32
2016,3,17,18,15,137.0,33.0,1.05,19.5,53.0,25.33,14.54
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,11.95,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,17.0,45.86,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,34.0,133.02,84.23
2016,3,18,7,15,198.5,47.5,1.0,18.5,78.0,266.07,211.97
2016,3,18,7,30,302.0,68.0,1.1,19.0,122.0,380.57,307.78
2016,3,18,7,45,382.5,81.5,1.25,19.5,175.5,470.69,380.58
2016,3,18,8,0,463.0,95.0,1.4,20.0,229.0,564.14,451.73
2016,3,18,8,15,231.5,68.5,1.45,20.0,135.5,321.51,262.51
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,34.71,23.34
2016,3,18,8,45,0.0,61.0,1.6,20.5,61.0,50.54,36.5
2016,3,18,9,0,0.0,80.0,1.7,21.0,80.0,66.42,49.33
2016,3,18,9,15,11.0,148.5,1.7,21.0,155.0,140.69,109.78
2016,3,18,9,30,22.0,217.0,1.7,21.0,230.0,218.22,171.0
2016,3,18,9,45,11.0,175.5,1.75,21.5,182.0,163.73,126.76
2016,3,18,10,0,0.0,134.0,1.8,22.0,134.0,113.79,86.29
2016,3,18,10,15,0.0,128.0,1.75,22.0,128.0,108.11,81.63
2016,3,18,10,30,0.0,122.0,1.7,22.0,122.0,102.66,77.12
2016,3,18,10,45,1.5,141.5,1.65,22.5,143.0,120.91,91.31
2016,3,18,11,0,3.0,161.0,1.6,23.0,164.0,138.98,105.15
2016,3,18,11,15,3.5,164.5,1.5,23.5,168.0,142.02,107.11
2016,3,18,11,30,4.0,168.0,1.4,24.0,172.0,144.99,109.05
2016,3,18,11,45,8.5,212.5,1.3,24.5,220.5,186.16,140.4
2016,3,18,12,0,13.0,257.0,1.2,25.0,269.0,226.41,170.32
2016,3,18,12,15,431.0,206.0,1.05,25.0,576.0,500.99,377.96
2016,3,18,12,30,849.0,155.0,0.9,25.0,883.0,710.43,520.29
2016,3,18,12,45,426.5,159.5,0.8,25.0,525.5,408.56,304.83
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,138.51,102.14
2016,3,18,13,15,422.0,158.5,0.8,25.0,513.0,350.57,263.11
2016,3,18,13,30,840.0,153.0,0.9,25.0,858.0,515.27,374.03
2016,3,18,13,45,598.5,263.0,1.0,25.5,760.0,441.84,317.68
2016,3,18,14,0,357.0,373.0,1.1,26.0,662.0,394.75,284.27
2016,3,18,14,15,336.5,365.0,1.2,26.0,630.0,353.59,253.08
2016,3,18,14,30,316.0,357.0,1.3,26.0,598.0,314.77,223.61
2016,3,18,14,45,372.0,323.0,1.4,26.0,593.5,276.84,192.4
2016,3,18,15,0,428.0,289.0,1.5,26.0,589.0,224.02,151.93
2016,3,18,15,15,575.5,218.0,1.5,25.5,597.0,156.76,105.4
2016,3,18,15,30,723.0,147.0,1.5,25.0,605.0,93.5,72.59
2016,3,18,15,45,399.5,194.5,1.55,25.0,445.0,121.26,95.86
2016,3,18,16,0,76.0,242.0,1.6,25.0,285.0,169.37,135.6
2016,3,18,16,15,38.0,145.0,1.6,24.5,166.5,110.78,87.87
2016,3,18,16,30,0.0,48.0,1.6,24.0,48.0,39.72,28.42
2016,3,18,16,45,0.0,41.5,1.65,24.0,41.5,34.3,23.93
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,28.9,19.36
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,23.5,14.81
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,18.12,10.17
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,13.16,5.79
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,8.21,1.38
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.51,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.85,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.0,14.5,6.8,7.0,19.5,62.46,0.0
2016,3,19,7,0,138.0,29.0,6.8,7.0,39.0,188.77,135.16
2016,3,19,7,15,247.5,48.0,6.85,7.0,86.0,305.73,259.7
2016,3,19,7,30,357.0,67.0,6.9,7.0,133.0,425.12,368.79
2016,3,19,7,45,442.5,78.5,6.95,7.5,189.0,518.63,450.53
2016,3,19,8,0,528.0,90.0,7.0,8.0,245.0,621.16,536.15
2016,3,19,8,15,334.5,128.5,7.0,8.5,234.0,477.6,413.03
2016,3,19,8,30,141.0,167.0,7.0,9.0,223.0,330.39,282.27
2016,3,19,8,45,429.5,142.5,7.05,9.5,348.0,605.15,516.21
2016,3,19,9,0,718.0,118.0,7.1,10.0,473.0,858.23,715.56
2016,3,19,9,15,744.5,123.5,7.05,10.5,525.0,890.29,735.41
2016,3,19,9,30,771.0,129.0,7.0,11.0,577.0,919.08,753.39
2016,3,19,9,45,795.0,131.0,7.0,11.5,625.0,937.78,763.84
2016,3,19,10,0,819.0,133.0,7.0,12.0,673.0,946.52,766.91
2016,3,19,10,15,833.5,136.0,6.95,12.5,714.0,950.31,766.24
2016,3,19,10,30,848.0,139.0,6.9,13.0,755.0,950.06,762.77
2016,3,19,10,45,863.0,138.5,6.85,13.5,789.5,942.5,754.12
2016,3,19,11,0,878.0,138.0,6.8,14.0,824.0,930.83,742.69
2016,3,19,11,15,885.5,139.5,6.75,14.0,849.5,910.65,726.6
2016,3,19,11,30,893.0,141.0,6.7,14.0,875.0,886.64,707.87
2016,3,19,11,45,902.5,139.0,6.65,14.5,893.0,849.06,677.84
2016,3,19,12,0,912.0,137.0,6.6,15.0,911.0,817.12,652.24
2016,3,19,12,15,914.0,137.5,6.5,15.0,918.5,778.5,621.08
2016,3,19,12,30,916.0,138.0,6.4,15.0,926.0,737.04,587.13
2016,3,19,12,45,920.0,135.0,6.35,15.5,926.0,691.41,548.58
2016,3,19,13,0,924.0,132.0,6.3,16.0,926.0,643.25,507.41
2016,3,19,13,15,921.5,131.5,6.2,16.0,915.0,591.19,463.15
2016,3,19,13,30,919.0,131.0,6.1,16.0,904.0,537.52,416.55
2016,3,19,13,45,918.0,127.5,6.1,16.0,885.5,480.95,366.66
2016,3,19,14,0,917.0,124.0,6.1,16.0,867.0,423.11,314.54
2016,3,19,14,15,910.0,122.5,6.05,16.0,839.0,363.74,260.49
2016,3,19,14,30,903.0,121.0,6.0,16.0,811.0,304.13,206.48
2016,3,19,14,45,897.0,116.5,5.95,16.0,776.0,242.78,153.29
2016,3,19,15,0,891.0,112.0,5.9,16.0,741.0,181.6,106.37
2016,3,19,15,15,877.0,109.5,5.8,15.5,698.0,112.07,66.35
2016,3,19,15,30,863.0,107.0,5.7,15.0,655.0,78.72,63.03
2016,3,19,15,45,847.0,102.5,5.65,15.0,606.5,77.01,61.75
2016,3,19,16,0,831.0,98.0,5.6,15.0,558.0,75.19,60.37
2016,3,19,16,15,805.0,94.0,5.45,14.5,504.0,73.46,59.2
2016,3,19,16,30,779.0,90.0,5.3,14.0,450.0,71.67,57.96
2016,3,19,16,45,743.0,84.0,5.15,14.0,393.0,62.41,49.98
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,59.08,47.19
2016,3,19,17,15,652.5,71.0,4.6,13.0,277.5,54.71,43.56
2016,3,19,17,30,598.0,64.0,4.2,12.0,219.0,50.26,39.7
2016,3,19,17,45,510.0,54.5,3.8,11.5,163.5,43.48,33.45
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,36.62,26.84
2016,3,19,18,15,273.0,30.0,3.25,10.5,64.0,24.56,14.89
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,11.73,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,4.5,23.5,110.58,0.0
2016,3,20,7,0,273.0,26.0,3.5,5.0,47.0,292.07,221.16
2016,3,20,7,15,395.0,38.5,3.55,5.5,98.0,413.34,349.9
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,541.54,461.55
2016,3,20,7,45,586.5,60.0,3.65,7.0,207.0,625.63,530.82
2016,3,20,8,0,656.0,69.0,3.7,8.0,265.0,711.08,597.03
2016,3,20,8,15,703.0,75.5,3.75,8.5,324.0,773.19,642.9
2016,3,20,8,30,750.0,82.0,3.8,9.0,383.0,827.82,681.32
2016,3,20,8,45,781.5,87.0,3.9,10.0,440.0,871.2,709.12
2016,3,20,9,0,813.0,92.0,4.0,11.0,497.0,911.76,734.15
2016,3,20,9,15,836.5,96.0,3.95,11.5,550.0,940.31,750.48
2016,3,20,9,30,860.0,100.0,3.9,12.0,603.0,965.31,764.16
2016,3,20,9,45,877.0,103.0,3.9,12.5,651.5,979.12,770.16
2016,3,20,10,0,894.0,106.0,3.9,13.0,700.0,978.1,765.9
2016,3,20,10,15,906.5,108.5,3.95,13.0,741.0,979.27,765.28
2016,3,20,10,30,919.0,111.0,4.0,13.0,782.0,976.4,762.0
2016,3,20,10,45,928.5,112.5,4.05,13.5,816.0,965.65,752.01
2016,3,20,11,0,938.0,114.0,4.1,14.0,850.0,950.89,739.46
2016,3,20,11,15,944.0,115.5,4.15,14.0,875.5,929.12,723.52
2016,3,20,11,30,950.0,117.0,4.2,14.0,901.0,903.53,705.0
2016,3,20,11,45,955.5,116.5,4.3,14.5,918.5,871.96,681.41
2016,3,20,12,0,961.0,116.0,4.4,15.0,936.0,836.9,655.44
2016,3,20,12,15,962.5,116.5,4.45,15.0,943.5,796.49,625.59
2016,3,20,12,30,964.0,117.0,4.5,15.0,951.0,753.12,591.82
2016,3,20,12,45,965.5,116.0,4.6,15.5,950.0,705.77,553.47
2016,3,20,13,0,967.0,115.0,4.7,16.0,949.0,655.91,512.31
2016,3,20,13,15,964.5,114.5,4.7,16.0,938.0,602.02,467.59
2016,3,20,13,30,962.0,114.0,4.7,16.0,927.0,546.42,420.26
2016,3,20,13,45,959.5,112.0,4.7,16.0,908.0,488.22,369.57
2016,3,20,14,0,957.0,110.0,4.7,16.0,889.0,428.79,316.57
2016,3,20,14,15,950.5,108.5,4.7,16.0,860.5,367.49,261.24
2016,3,20,14,30,944.0,107.0,4.7,16.0,832.0,305.85,205.7
2016,3,20,14,45,936.5,104.0,4.7,16.0,796.0,242.94,151.34
2016,3,20,15,0,929.0,101.0,4.7,16.0,760.0,180.31,103.39
2016,3,20,15,15,916.0,99.0,4.6,15.5,716.5,118.49,70.1
2016,3,20,15,30,903.0,97.0,4.5,15.0,673.0,82.93,66.63
2016,3,20,15,45,888.5,92.5,4.45,15.0,624.0,80.28,64.56
2016,3,20,16,0,874.0,88.0,4.4,15.0,575.0,68.87,54.84
2016,3,20,16,15,850.0,84.5,4.2,14.5,520.0,67.22,53.71
2016,3,20,16,30,826.0,81.0,4.0,14.0,465.0,65.5,52.51
2016,3,20,16,45,795.0,75.5,3.8,14.0,407.5,62.11,49.7
2016,3,20,17,0,764.0,70.0,3.6,14.0,350.0,58.59,46.74
2016,3,20,17,15,712.5,64.0,3.1,13.0,290.5,54.35,43.25
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,45.96,35.86
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,39.75,30.21
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,33.47,24.22
2016,3,20,18,15,345.5,28.0,1.6,9.5,70.0,22.95,13.77
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,12.29,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.5,1.9,3.0,27.5,138.48,0.0
2016,3,21,7,0,347.0,27.0,2.2,4.0,55.0,352.38,273.75
2016,3,21,7,15,468.0,37.5,2.35,5.0,108.5,471.79,396.53
2016,3,21,7,30,589.0,48.0,2.5,6.0,162.0,599.13,504.51
2016,3,21,7,45,657.5,55.0,2.7,7.0,222.0,674.32,565.43
2016,3,21,8,0,726.0,62.0,2.9,8.0,282.0,758.94,629.97
2016,3,21,8,15,769.5,67.0,3.05,8.5,342.0,818.22,672.98
2016,3,21,8,30,813.0,72.0,3.2,9.0,402.0,875.81,713.21
2016,3,21,8,45,842.5,76.0,3.4,10.0,460.0,916.75,739.08
2016,3,21,9,0,872.0,80.0,3.6,11.0,518.0,954.76,762.32
2016,3,21,9,15,893.0,83.0,3.55,11.5,571.5,969.45,768.21
2016,3,21,9,30,914.0,86.0,3.5,12.0,625.0,991.12,779.24
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.5,1002.16,782.75
2016,3,21,10,0,943.0,91.0,3.4,13.0,722.0,1009.24,783.71
2016,3,21,10,15,954.0,93.0,3.4,13.5,763.5,1008.32,779.76
2016,3,21,10,30,965.0,95.0,3.4,14.0,805.0,1003.26,773.25
2016,3,21,10,45,972.5,97.0,3.4,14.5,838.5,990.8,761.91
2016,3,21,11,0,980.0,99.0,3.4,15.0,872.0,974.21,748.01
2016,3,21,11,15,985.5,100.0,3.35,15.5,897.5,950.79,729.28
2016,3,21,11,30,991.0,101.0,3.3,16.0,923.0,923.48,708.1
2016,3,21,11,45,993.5,102.0,3.3,16.5,939.5,889.97,683.14
2016,3,21,12,0,996.0,103.0,3.3,17.0,956.0,852.96,655.83
2016,3,21,12,15,997.5,103.0,3.3,17.0,963.0,811.01,626.01
2016,3,21,12,30,999.0,103.0,3.3,17.0,970.0,766.03,591.68
2016,3,21,12,45,998.0,103.0,3.3,17.5,968.0,716.64,552.32
2016,3,21,13,0,997.0,103.0,3.3,18.0,966.0,664.84,510.35
2016,3,21,13,15,994.5,102.5,3.35,18.0,954.5,609.68,465.9
2016,3,21,13,30,992.0,102.0,3.4,18.0,943.0,552.72,418.68
2016,3,21,13,45,987.0,101.5,3.45,18.5,922.5,493.15,367.28
2016,3,21,14,0,982.0,101.0,3.5,19.0,902.0,432.52,313.8
2016,3,21,14,15,975.0,100.0,3.55,19.0,873.5,370.12,258.62
2016,3,21,14,30,968.0,99.0,3.6,19.0,845.0,307.39,203.1
2016,3,21,14,45,948.5,102.0,3.65,19.0,805.5,244.94,150.32
2016,3,21,15,0,929.0,105.0,3.7,19.0,766.0,183.98,104.77
2016,3,21,15,15,915.5,102.5,3.7,18.5,722.0,121.74,71.3
2016,3,21,15,30,902.0,100.0,3.7,18.0,678.0,84.68,67.3
2016,3,21,15,45,885.0,96.5,3.75,18.0,628.0,73.47,57.92
2016,3,21,16,0,868.0,93.0,3.8,18.0,578.0,72.14,56.99
2016,3,21,16,15,843.0,89.0,3.65,17.5,523.0,70.26,55.68
2016,3,21,16,30,818.0,85.0,3.5,17.0,468.0,68.3,54.3
2016,3,21,16,45,783.5,80.0,3.4,17.0,409.5,65.37,51.95
2016,3,21,17,0,749.0,75.0,3.3,17.0,351.0,62.37,49.49
2016,3,21,17,15,696.5,68.5,3.0,15.5,291.5,53.11,41.7
2016,3,21,17,30,644.0,62.0,2.7,14.0,232.0,48.91,38.2
2016,3,21,17,45,560.5,53.0,2.45,13.0,174.5,42.43,32.35
2016,3,21,18,0,477.0,44.0,2.2,12.0,117.0,35.86,26.14
2016,3,21,18,15,326.0,30.0,2.35,11.5,70.5,24.59,15.11
2016,3,21,18,30,175.0,16.0,2.5,11.0,24.0,13.11,0.0
2016,3,21,18,45,87.5,8.0,2.65,11.0,12.0,6.83,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,27.0,106.21,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,54.0,284.42,224.59
2016,3,22,7,15,369.5,45.5,5.5,9.0,105.0,403.03,341.3
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,528.97,450.72
2016,3,22,7,45,568.0,66.5,6.15,11.0,214.5,621.29,527.86
2016,3,22,8,0,649.0,74.0,6.5,12.0,273.0,715.02,602.43
2016,3,22,8,15,694.5,80.5,6.7,13.0,332.0,775.84,647.51
2016,3,22,8,30,740.0,87.0,6.9,14.0,391.0,835.41,689.98
2016,3,22,8,45,773.0,91.5,7.15,15.0,447.5,872.57,714.24
2016,3,22,9,0,806.0,96.0,7.4,16.0,504.0,913.9,741.21
2016,3,22,9,15,828.5,99.5,7.4,16.5,556.5,940.82,757.33
2016,3,22,9,30,851.0,103.0,7.4,17.0,609.0,964.18,770.76
2016,3,22,9,45,867.5,106.0,7.4,17.5,656.0,977.42,776.74
2016,3,22,10,0,884.0,109.0,7.4,18.0,703.0,986.72,780.0
2016,3,22,10,15,895.5,111.5,7.4,18.5,743.5,975.81,768.72
2016,3,22,10,30,907.0,114.0,7.4,19.0,784.0,972.0,762.96
2016,3,22,10,45,915.5,115.5,7.4,19.5,817.0,960.39,751.73
2016,3,22,11,0,924.0,117.0,7.4,20.0,850.0,944.85,737.92
2016,3,22,11,15,929.5,118.0,7.35,20.5,874.5,922.33,719.08
2016,3,22,11,30,935.0,119.0,7.3,21.0,899.0,896.1,697.81
2016,3,22,11,45,935.5,122.0,7.3,21.5,914.0,864.11,672.72
2016,3,22,12,0,936.0,125.0,7.3,22.0,929.0,828.85,645.4
2016,3,22,12,15,937.0,125.0,7.25,22.0,936.0,788.3,614.37
2016,3,22,12,30,938.0,125.0,7.2,22.0,943.0,744.95,579.93
2016,3,22,12,45,937.0,125.0,7.15,22.5,940.5,697.75,540.92
2016,3,22,13,0,936.0,125.0,7.1,23.0,938.0,648.33,499.61
2016,3,22,13,15,933.0,124.5,7.05,23.0,926.5,595.47,455.81
2016,3,22,13,30,930.0,124.0,7.0,23.0,915.0,541.03,409.72
2016,3,22,13,45,924.5,122.5,6.95,23.5,894.5,483.48,359.42
2016,3,22,14,0,919.0,121.0,6.9,24.0,874.0,425.08,307.56
2016,3,22,14,15,911.0,119.5,6.8,23.5,845.5,365.32,255.13
2016,3,22,14,30,903.0,118.0,6.7,23.0,817.0,305.45,202.61
2016,3,22,14,45,897.5,113.0,6.65,23.0,781.5,243.93,150.3
2016,3,22,15,0,892.0,108.0,6.6,23.0,746.0,182.55,103.81
2016,3,22,15,15,877.5,105.5,6.5,23.0,702.5,122.5,71.2
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,75.8,58.55
2016,3,22,15,45,843.0,100.5,6.35,23.0,609.5,75.3,58.32
2016,3,22,16,0,823.0,98.0,6.3,23.0,560.0,74.79,58.08
2016,3,22,16,15,796.5,93.5,6.15,22.5,505.5,72.71,56.65
2016,3,22,16,30,770.0,89.0,6.0,22.0,451.0,70.55,55.13
2016,3,22,16,45,730.5,84.5,5.85,21.5,394.0,62.4,48.44
2016,3,22,17,0,691.0,80.0,5.7,21.0,337.0,60.17,46.77
2016,3,22,17,15,637.0,73.0,5.5,20.5,279.0,55.89,43.25
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,51.53,39.52
2016,3,22,17,45,492.5,56.5,5.15,19.5,165.5,44.82,33.53
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,38.03,27.2
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,26.11,15.91
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,13.26,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,18.5,5.5,15.5,25.0,91.37,0.0
2016,3,23,7,0,140.0,37.0,5.6,16.0,50.0,189.58,146.25
2016,3,23,7,15,243.5,55.5,5.8,16.5,97.5,314.45,259.66
2016,3,23,7,30,347.0,74.0,6.0,17.0,145.0,429.15,358.9
2016,3,23,7,45,437.5,83.5,6.25,17.5,201.0,524.96,438.73
2016,3,23,8,0,528.0,93.0,6.5,18.0,257.0,631.09,523.26
2016,3,23,8,15,267.0,117.5,6.65,18.5,201.0,402.0,335.08
2016,3,23,8,30,6.0,142.0,6.8,19.0,145.0,136.83,108.52
2016,3,23,8,45,94.0,184.5,7.0,19.5,232.5,281.79,229.84
2016,3,23,9,0,182.0,227.0,7.2,20.0,320.0,432.64,351.24
2016,3,23,9,15,242.0,244.0,7.1,20.5,381.0,524.98,422.43
2016,3,23,9,30,302.0,261.0,7.0,21.0,442.0,595.72,475.63
2016,3,23,9,45,329.5,277.5,6.95,21.5,488.5,632.9,501.62
2016,3,23,10,0,357.0,294.0,6.9,22.0,535.0,667.92,525.69
2016,3,23,10,15,333.0,320.0,6.8,22.5,555.0,662.2,517.66
2016,3,23,10,30,309.0,346.0,6.7,23.0,575.0,654.48,508.47
2016,3,23,10,45,588.5,238.5,6.6,23.5,699.0,807.01,625.22
2016,3,23,11,0,868.0,131.0,6.5,24.0,823.0,921.01,705.94
2016,3,23,11,15,875.0,132.5,6.3,24.5,847.5,890.97,680.92
2016,3,23,11,30,882.0,134.0,6.1,25.0,872.0,867.62,661.55
2016,3,23,11,45,889.5,133.0,5.95,25.5,889.0,838.88,638.79
2016,3,23,12,0,897.0,132.0,5.8,26.0,906.0,806.76,613.85
2016,3,23,12,15,899.0,132.5,5.65,26.0,913.5,768.67,584.81
2016,3,23,12,30,901.0,133.0,5.5,26.0,921.0,727.8,552.88
2016,3,23,12,45,903.0,131.0,5.35,26.5,920.0,682.37,516.14
2016,3,23,13,0,905.0,129.0,5.2,27.0,919.0,634.63,477.17
2016,3,23,13,15,902.5,128.5,5.05,27.0,908.0,583.49,435.86
2016,3,23,13,30,900.0,128.0,4.9,27.0,897.0,530.81,392.41
2016,3,23,13,45,897.0,126.0,4.8,27.0,878.0,475.51,346.04
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,419.17,297.79
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,360.96,247.45
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,302.62,197.1
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,236.82,143.31
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,179.29,101.08
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,120.91,69.52
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,84.52,65.0
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,83.48,64.35
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,82.36,63.64
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,73.25,56.35
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,71.33,55.07
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,68.49,52.98
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,65.54,50.76
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,60.8,47.02
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,55.94,43.01
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,48.67,36.59
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,41.27,29.78
