Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,28.4,17.75
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.15,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,179.86,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,364.08,296.07
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,478.14,406.18
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,599.16,511.58
2016,3,24,7,45,649.5,55.5,6.5,9.5,229.5,673.63,574.28
2016,3,24,8,0,717.0,62.0,6.7,10.0,289.0,756.81,640.77
2016,3,24,8,15,759.5,67.0,6.7,10.5,348.5,815.04,684.14
2016,3,24,8,30,802.0,72.0,6.7,11.0,408.0,871.63,724.68
2016,3,24,8,45,836.0,74.5,6.75,11.5,466.5,914.72,753.92
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,944.44,772.51
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.5,969.21,786.73
2016,3,24,9,30,911.0,83.0,6.7,13.0,632.0,990.45,798.23
2016,3,24,9,45,928.0,84.5,6.65,13.5,680.5,1002.7,803.13
2016,3,24,10,0,945.0,86.0,6.6,14.0,729.0,1011.0,805.3
2016,3,24,10,15,956.0,88.0,6.55,14.5,770.5,1010.08,800.95
2016,3,24,10,30,967.0,90.0,6.5,15.0,812.0,1004.99,793.84
2016,3,24,10,45,974.0,91.5,6.5,15.5,845.5,991.49,781.2
2016,3,24,11,0,981.0,93.0,6.5,16.0,879.0,973.9,765.88
2016,3,24,11,15,986.5,94.0,6.4,16.0,904.0,950.46,747.48
2016,3,24,11,30,992.0,95.0,6.3,16.0,929.0,923.12,726.43
2016,3,24,11,45,993.5,97.0,6.25,16.5,945.0,889.73,700.01
2016,3,24,12,0,995.0,99.0,6.2,17.0,961.0,852.86,671.21
2016,3,24,12,15,996.5,99.0,6.1,17.0,968.5,810.91,639.81
2016,3,24,12,30,998.0,99.0,6.0,17.0,976.0,765.93,603.78
2016,3,24,12,45,998.0,99.0,5.95,17.5,974.0,717.19,563.26
2016,3,24,13,0,998.0,99.0,5.9,18.0,972.0,665.96,520.13
2016,3,24,13,15,995.5,98.5,5.8,18.0,961.0,610.75,473.89
2016,3,24,13,30,993.0,98.0,5.7,18.0,950.0,553.75,425.08
2016,3,24,13,45,989.5,97.0,5.65,18.5,930.0,494.41,372.55
2016,3,24,14,0,986.0,96.0,5.6,19.0,910.0,433.88,318.0
2016,3,24,14,15,980.0,95.0,5.5,19.0,881.0,371.62,261.9
2016,3,24,14,30,974.0,94.0,5.4,19.0,852.0,308.92,205.51
2016,3,24,14,45,962.0,93.5,5.3,19.0,814.5,245.26,150.66
2016,3,24,15,0,950.0,93.0,5.2,19.0,777.0,182.33,102.39
2016,3,24,15,15,937.5,91.0,5.05,18.5,733.0,119.43,67.36
2016,3,24,15,30,925.0,89.0,4.9,18.0,689.0,78.37,61.9
2016,3,24,15,45,910.0,86.0,4.75,18.0,639.5,76.53,60.54
2016,3,24,16,0,895.0,83.0,4.6,18.0,590.0,74.54,59.03
2016,3,24,16,15,871.5,79.5,4.3,17.5,534.5,71.93,57.09
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,61.92,48.71
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,59.5,46.78
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,57.02,44.77
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.0,53.12,41.62
2016,3,24,17,30,685.0,57.0,2.4,15.0,242.0,49.18,38.29
2016,3,24,17,45,603.5,49.5,1.95,14.0,184.0,39.71,29.84
2016,3,24,18,0,522.0,42.0,1.5,13.0,126.0,34.21,24.67
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.5,24.58,15.33
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,14.84,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.5,16.0,0.5,7.5,34.0,186.44,0.0
2016,3,25,7,0,361.0,32.0,0.5,8.0,68.0,372.43,297.27
2016,3,25,7,15,470.5,42.5,0.65,8.5,122.0,485.37,397.69
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,604.58,493.96
2016,3,25,7,45,641.0,60.5,0.95,10.0,234.5,681.63,552.38
2016,3,25,8,0,702.0,68.0,1.1,11.0,293.0,759.41,608.23
2016,3,25,8,15,742.5,73.5,1.5,12.0,351.5,809.58,644.67
2016,3,25,8,30,783.0,79.0,1.9,13.0,410.0,864.75,683.4
2016,3,25,8,45,808.5,84.0,2.3,14.0,466.0,902.79,708.76
2016,3,25,9,0,834.0,89.0,2.7,15.0,522.0,937.85,731.47
2016,3,25,9,15,854.0,92.0,2.7,15.5,574.0,961.8,743.97
2016,3,25,9,30,874.0,95.0,2.7,16.0,626.0,982.17,754.04
2016,3,25,9,45,885.5,99.5,2.7,16.5,672.0,981.31,749.72
2016,3,25,10,0,897.0,104.0,2.7,17.0,718.0,987.59,750.68
2016,3,25,10,15,908.5,106.0,2.65,17.5,758.0,987.07,746.7
2016,3,25,10,30,920.0,108.0,2.6,18.0,798.0,982.56,740.31
2016,3,25,10,45,924.5,111.5,2.55,18.5,830.0,969.15,728.22
2016,3,25,11,0,929.0,115.0,2.5,19.0,862.0,951.81,713.82
2016,3,25,11,15,934.5,116.0,2.45,19.0,886.5,929.04,697.35
2016,3,25,11,30,940.0,117.0,2.4,19.0,911.0,902.56,678.55
2016,3,25,11,45,939.0,120.0,2.4,19.5,925.5,869.08,654.29
2016,3,25,12,0,938.0,123.0,2.4,20.0,940.0,832.44,627.97
2016,3,25,12,15,939.0,123.5,2.45,20.0,946.5,792.13,599.93
2016,3,25,12,30,940.0,124.0,2.5,20.0,953.0,749.02,568.19
2016,3,25,12,45,934.5,126.5,2.6,20.5,949.0,700.79,531.2
2016,3,25,13,0,929.0,129.0,2.7,21.0,945.0,650.66,491.92
2016,3,25,13,15,925.5,128.5,2.8,21.0,933.0,597.73,450.42
2016,3,25,13,30,922.0,128.0,2.9,21.0,921.0,543.31,406.43
2016,3,25,13,45,913.0,128.5,3.0,21.5,899.5,486.0,358.17
2016,3,25,14,0,904.0,129.0,3.1,22.0,878.0,428.21,308.36
2016,3,25,14,15,896.0,127.5,3.15,22.0,849.0,369.16,257.18
2016,3,25,14,30,888.0,126.0,3.2,22.0,820.0,310.04,205.78
2016,3,25,14,45,877.5,123.0,3.3,22.0,783.5,242.16,149.34
2016,3,25,15,0,867.0,120.0,3.4,22.0,747.0,181.53,103.51
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.5,121.75,70.03
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,82.12,64.28
2016,3,25,15,45,817.5,111.0,3.55,21.0,610.5,81.61,64.08
2016,3,25,16,0,797.0,108.0,3.6,21.0,561.0,81.07,63.84
2016,3,25,16,15,770.5,103.0,3.45,20.5,507.5,78.95,62.39
2016,3,25,16,30,744.0,98.0,3.3,20.0,454.0,70.09,55.13
2016,3,25,16,45,707.5,92.5,3.2,19.5,397.5,67.52,53.24
2016,3,25,17,0,671.0,87.0,3.1,19.0,341.0,64.87,51.23
2016,3,25,17,15,617.5,79.0,2.8,18.0,283.0,60.08,47.37
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,55.15,43.23
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,47.85,36.77
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,40.39,29.87
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,28.13,18.24
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,14.81,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,107.36,21.9
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,215.99,175.31
2016,3,26,7,15,261.5,61.0,2.6,11.0,109.0,337.76,283.39
2016,3,26,7,30,358.0,80.0,2.8,12.0,158.0,448.62,377.57
2016,3,26,7,45,179.0,90.5,3.0,13.0,129.5,288.97,243.9
2016,3,26,8,0,0.0,101.0,3.2,14.0,101.0,92.68,73.4
2016,3,26,8,15,23.5,136.0,3.2,14.5,146.0,150.16,122.57
2016,3,26,8,30,47.0,171.0,3.2,15.0,191.0,225.91,185.17
2016,3,26,8,45,53.5,196.0,3.25,16.0,222.0,256.73,208.74
2016,3,26,9,0,60.0,221.0,3.3,17.0,253.0,286.91,231.39
2016,3,26,9,15,120.5,252.5,3.15,17.5,324.0,397.07,318.24
2016,3,26,9,30,181.0,284.0,3.0,18.0,395.0,485.62,385.26
2016,3,26,9,45,153.5,306.5,2.95,18.5,405.5,476.71,374.97
2016,3,26,10,0,126.0,329.0,2.9,19.0,416.0,466.81,364.6
2016,3,26,10,15,165.0,349.5,2.8,19.5,470.5,516.92,401.12
2016,3,26,10,30,204.0,370.0,2.7,20.0,525.0,564.62,434.7
2016,3,26,10,45,523.0,261.5,2.6,20.5,679.5,767.91,585.64
2016,3,26,11,0,842.0,153.0,2.5,21.0,834.0,924.37,691.85
2016,3,26,11,15,848.5,155.0,2.45,21.0,858.0,904.04,675.42
2016,3,26,11,30,855.0,157.0,2.4,21.0,882.0,880.04,658.35
2016,3,26,11,45,856.0,160.0,2.4,21.5,897.0,848.98,635.79
2016,3,26,12,0,857.0,163.0,2.4,22.0,912.0,814.79,610.62
2016,3,26,12,15,858.5,163.5,2.45,22.0,918.5,775.84,582.72
2016,3,26,12,30,860.0,164.0,2.5,22.0,925.0,734.22,552.38
2016,3,26,12,45,857.0,165.0,2.6,22.5,922.0,687.7,517.06
2016,3,26,13,0,854.0,166.0,2.7,23.0,919.0,639.33,479.57
2016,3,26,13,15,850.5,165.0,2.8,23.0,907.0,587.55,439.51
2016,3,26,13,30,847.0,164.0,2.9,23.0,895.0,534.54,397.24
2016,3,26,13,45,841.5,162.5,3.05,23.5,875.0,479.31,351.41
2016,3,26,14,0,836.0,161.0,3.2,24.0,855.0,423.54,303.97
2016,3,26,14,15,706.5,218.0,3.25,23.5,791.5,364.28,257.18
2016,3,26,14,30,577.0,275.0,3.3,23.0,728.0,323.03,225.76
2016,3,26,14,45,565.5,261.5,3.35,23.0,689.5,270.2,183.15
2016,3,26,15,0,554.0,248.0,3.4,23.0,651.0,219.03,145.0
2016,3,26,15,15,418.5,272.5,3.35,23.0,566.5,183.62,129.46
2016,3,26,15,30,283.0,297.0,3.3,23.0,482.0,181.68,146.03
2016,3,26,15,45,292.0,271.0,3.3,23.0,450.0,170.16,137.01
2016,3,26,16,0,301.0,245.0,3.3,23.0,418.0,157.88,127.32
2016,3,26,16,15,255.0,226.0,3.1,22.5,363.0,147.85,119.66
2016,3,26,16,30,209.0,207.0,2.9,22.0,308.0,143.37,116.57
2016,3,26,16,45,193.5,184.5,2.75,21.5,269.0,129.59,105.58
2016,3,26,17,0,178.0,162.0,2.6,21.0,230.0,115.33,94.02
2016,3,26,17,15,162.5,136.5,2.3,20.0,191.0,98.9,80.5
2016,3,26,17,30,147.0,111.0,2.0,19.0,152.0,81.92,66.15
2016,3,26,17,45,119.5,86.5,1.75,18.5,115.0,64.96,51.28
2016,3,26,18,0,92.0,62.0,1.5,18.0,78.0,47.55,35.69
2016,3,26,18,15,46.0,39.5,1.55,17.5,47.5,30.94,20.42
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.04,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.26,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,72.5,22.5,3.9,13.5,30.5,103.81,37.36
2016,3,27,7,0,145.0,45.0,4.5,14.0,61.0,205.62,165.55
2016,3,27,7,15,236.0,65.5,4.75,14.5,109.5,307.04,256.69
2016,3,27,7,30,327.0,86.0,5.0,15.0,158.0,431.05,362.31
2016,3,27,7,45,163.5,48.5,5.25,15.5,84.5,232.15,196.45
2016,3,27,8,0,0.0,11.0,5.5,16.0,11.0,9.05,2.07
2016,3,27,8,15,0.0,51.0,5.7,16.0,51.0,42.19,30.27
2016,3,27,8,30,0.0,91.0,5.9,16.0,91.0,76.95,59.46
2016,3,27,8,45,0.0,124.5,6.15,16.0,124.5,108.6,85.66
2016,3,27,9,0,0.0,158.0,6.4,16.0,158.0,140.37,111.64
2016,3,27,9,15,118.0,219.5,6.4,16.0,292.0,354.66,290.2
2016,3,27,9,30,236.0,281.0,6.4,16.0,426.0,535.34,434.77
2016,3,27,9,45,193.5,307.0,6.45,16.5,432.0,515.85,415.39
2016,3,27,10,0,151.0,333.0,6.5,17.0,438.0,495.12,395.82
2016,3,27,10,15,98.5,331.5,6.35,17.0,401.5,415.09,330.96
2016,3,27,10,30,46.0,330.0,6.2,17.0,365.0,356.98,282.93
2016,3,27,10,45,449.0,241.5,6.1,17.5,604.5,680.75,542.44
2016,3,27,11,0,852.0,153.0,6.0,18.0,844.0,934.53,730.06
2016,3,27,11,15,859.0,154.0,5.85,18.5,868.5,913.34,710.41
2016,3,27,11,30,866.0,155.0,5.7,19.0,893.0,888.46,689.78
2016,3,27,11,45,887.5,145.5,5.6,19.5,913.5,852.96,662.01
2016,3,27,12,0,909.0,136.0,5.5,20.0,934.0,823.92,639.11
2016,3,27,12,15,910.5,136.5,5.4,20.0,940.5,784.69,609.13
2016,3,27,12,30,912.0,137.0,5.3,20.0,947.0,742.73,576.02
2016,3,27,12,45,917.5,133.5,5.25,20.5,946.5,697.64,539.25
2016,3,27,13,0,923.0,130.0,5.2,21.0,946.0,649.96,499.87
2016,3,27,13,15,920.5,129.0,5.15,21.0,934.5,597.44,456.92
2016,3,27,13,30,918.0,128.0,5.1,21.0,923.0,543.38,411.67
2016,3,27,13,45,917.0,125.0,5.1,21.0,904.0,487.21,363.69
2016,3,27,14,0,916.0,122.0,5.1,21.0,885.0,429.81,313.46
2016,3,27,14,15,909.0,120.0,5.05,21.0,856.5,370.18,260.66
2016,3,27,14,30,902.0,118.0,5.0,21.0,828.0,310.36,207.67
2016,3,27,14,45,895.0,114.5,4.95,21.0,792.5,249.64,155.71
2016,3,27,15,0,888.0,111.0,4.9,21.0,757.0,189.22,109.17
2016,3,27,15,15,875.0,108.5,4.8,21.0,714.0,129.51,75.01
2016,3,27,15,30,862.0,106.0,4.7,21.0,671.0,77.21,60.13
2016,3,27,15,45,847.5,101.5,4.65,21.0,622.5,75.59,58.97
2016,3,27,16,0,833.0,97.0,4.6,21.0,574.0,73.84,57.68
2016,3,27,16,15,808.5,93.0,4.4,20.5,520.5,72.15,56.56
2016,3,27,16,30,784.0,89.0,4.2,20.0,467.0,70.37,55.37
2016,3,27,16,45,753.0,83.0,4.05,19.5,410.5,66.91,52.7
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,58.03,45.26
2016,3,27,17,15,672.0,70.5,3.4,18.0,295.5,54.04,42.07
2016,3,27,17,30,622.0,64.0,2.9,17.0,237.0,49.96,38.67
2016,3,27,17,45,546.5,55.0,2.4,16.0,181.0,43.62,33.07
2016,3,27,18,0,471.0,46.0,1.9,15.0,125.0,37.17,27.1
2016,3,27,18,15,334.0,33.0,1.85,14.5,78.0,26.9,17.34
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,16.44,1.29
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,192.99,99.19
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,371.11,307.04
2016,3,28,7,15,453.0,47.0,2.75,9.0,129.5,480.35,403.58
2016,3,28,7,30,556.0,58.0,2.8,10.0,183.0,595.09,497.72
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,670.47,556.03
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,746.38,611.56
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.5,802.44,650.57
2016,3,28,8,30,755.0,85.0,3.1,13.0,415.0,851.19,682.93
2016,3,28,8,45,781.0,90.5,3.2,14.0,470.5,889.93,706.26
2016,3,28,9,0,807.0,96.0,3.3,15.0,526.0,925.74,727.05
2016,3,28,9,15,828.0,99.5,3.15,15.5,577.5,951.02,739.66
2016,3,28,9,30,849.0,103.0,3.0,16.0,629.0,972.76,749.68
2016,3,28,9,45,862.5,107.0,2.9,16.5,675.0,984.03,752.87
2016,3,28,10,0,876.0,111.0,2.8,17.0,721.0,991.38,753.58
2016,3,28,10,15,887.0,113.0,2.65,17.5,760.5,978.9,740.61
2016,3,28,10,30,898.0,115.0,2.5,18.0,800.0,973.91,733.1
2016,3,28,10,45,904.0,118.0,2.45,18.5,831.5,961.37,721.65
2016,3,28,11,0,910.0,121.0,2.4,19.0,863.0,944.96,707.91
2016,3,28,11,15,915.5,122.5,2.3,19.5,887.0,922.85,690.12
2016,3,28,11,30,921.0,124.0,2.2,20.0,911.0,897.06,670.13
2016,3,28,11,45,921.5,126.0,2.15,20.5,925.5,864.12,645.99
2016,3,28,12,0,922.0,128.0,2.1,21.0,940.0,828.05,619.89
2016,3,28,12,15,923.0,128.5,2.0,21.0,946.0,788.12,591.27
2016,3,28,12,30,924.0,129.0,1.9,21.0,952.0,745.45,559.29
2016,3,28,12,45,920.0,130.5,1.85,21.5,948.5,697.86,522.6
2016,3,28,13,0,916.0,132.0,1.8,22.0,945.0,648.36,483.87
2016,3,28,13,15,913.0,131.0,1.75,22.0,933.0,595.87,443.04
2016,3,28,13,30,910.0,130.0,1.7,22.0,921.0,541.92,399.94
2016,3,28,13,45,902.0,130.5,1.7,22.5,899.5,485.62,353.37
2016,3,28,14,0,894.0,131.0,1.7,23.0,878.0,428.77,305.23
2016,3,28,14,15,886.0,129.0,1.75,23.0,849.5,369.96,255.37
2016,3,28,14,30,878.0,127.0,1.8,23.0,821.0,311.13,205.13
2016,3,28,14,45,867.0,125.0,1.85,23.0,784.5,244.44,150.29
2016,3,28,15,0,856.0,123.0,1.9,23.0,748.0,185.07,105.59
2016,3,28,15,15,841.5,120.0,1.95,23.0,705.0,125.97,71.8
2016,3,28,15,30,827.0,117.0,2.0,23.0,662.0,83.51,64.82
2016,3,28,15,45,807.0,113.5,2.15,23.0,613.0,82.78,64.46
2016,3,28,16,0,787.0,110.0,2.3,23.0,564.0,82.0,64.03
2016,3,28,16,15,761.0,105.5,2.3,22.5,510.5,73.28,57.02
2016,3,28,16,30,735.0,101.0,2.3,22.0,457.0,71.74,56.05
2016,3,28,16,45,697.5,95.5,2.3,21.5,400.5,69.27,54.26
2016,3,28,17,0,660.0,90.0,2.3,21.0,344.0,66.72,52.38
2016,3,28,17,15,608.0,82.0,2.1,20.0,287.0,62.05,48.68
2016,3,28,17,30,556.0,74.0,1.9,19.0,230.0,57.25,44.71
2016,3,28,17,45,474.0,63.5,1.75,18.0,175.0,50.05,38.43
2016,3,28,18,0,392.0,53.0,1.6,17.0,120.0,42.71,31.71
2016,3,28,18,15,268.5,37.5,1.65,16.5,75.0,29.0,19.01
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,17.11,2.6
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,2.15,14.0,35.5,145.8,83.34
2016,3,29,7,0,208.0,46.0,2.5,15.0,71.0,272.27,220.32
2016,3,29,7,15,300.5,63.0,2.75,15.5,120.5,373.35,309.2
2016,3,29,7,30,393.0,80.0,3.0,16.0,170.0,480.22,398.36
2016,3,29,7,45,460.0,91.5,3.3,16.5,225.5,560.97,462.66
2016,3,29,8,0,527.0,103.0,3.6,17.0,281.0,643.76,525.89
2016,3,29,8,15,263.5,101.0,3.7,17.5,190.0,401.34,331.52
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,84.57,64.98
2016,3,29,8,45,0.0,117.0,3.9,19.0,117.0,100.93,78.2
2016,3,29,9,0,0.0,135.0,4.0,20.0,135.0,117.17,90.81
2016,3,29,9,15,0.0,137.5,4.0,20.0,137.5,118.41,91.48
2016,3,29,9,30,0.0,140.0,4.0,20.0,140.0,119.93,92.41
2016,3,29,9,45,5.5,182.0,4.0,20.5,186.0,163.73,127.26
2016,3,29,10,0,11.0,224.0,4.0,21.0,232.0,207.45,161.35
2016,3,29,10,15,10.0,221.5,4.0,21.0,229.0,202.39,156.88
2016,3,29,10,30,9.0,219.0,4.0,21.0,226.0,197.7,152.85
2016,3,29,10,45,6.0,187.5,4.0,21.5,192.5,165.52,126.96
2016,3,29,11,0,3.0,156.0,4.0,22.0,159.0,134.6,102.13
2016,3,29,11,15,3.0,155.0,4.0,22.5,158.0,133.4,100.88
2016,3,29,11,30,3.0,154.0,4.0,23.0,157.0,132.21,99.63
2016,3,29,11,45,4.5,162.5,4.05,23.5,167.0,140.29,105.72
2016,3,29,12,0,6.0,171.0,4.1,24.0,177.0,148.15,111.59
2016,3,29,12,15,4.0,160.0,4.1,24.0,164.0,136.86,102.68
2016,3,29,12,30,2.0,149.0,4.1,24.0,151.0,125.85,94.01
2016,3,29,12,45,6.0,179.5,4.2,24.5,185.0,153.23,115.2
2016,3,29,13,0,10.0,210.0,4.3,25.0,219.0,179.69,135.41
2016,3,29,13,15,9.0,200.5,4.35,25.0,209.0,170.26,128.1
2016,3,29,13,30,8.0,191.0,4.4,25.0,199.0,161.04,121.01
2016,3,29,13,45,5.5,175.0,4.45,25.0,180.5,146.22,109.6
2016,3,29,14,0,3.0,159.0,4.5,25.0,162.0,131.84,98.53
2016,3,29,14,15,2.5,155.5,4.55,25.0,158.0,128.36,95.94
2016,3,29,14,30,2.0,152.0,4.6,25.0,154.0,124.95,93.42
2016,3,29,14,45,1.0,140.5,4.65,25.5,141.5,115.32,85.88
2016,3,29,15,0,0.0,129.0,4.7,26.0,129.0,105.9,78.53
2016,3,29,15,15,3.5,164.5,4.7,25.5,167.0,132.34,99.62
2016,3,29,15,30,7.0,200.0,4.7,25.0,205.0,156.18,124.34
2016,3,29,15,45,3.5,146.5,4.7,25.0,149.0,117.86,93.08
2016,3,29,16,0,0.0,93.0,4.7,25.0,93.0,77.26,59.55
2016,3,29,16,15,0.0,90.0,4.5,24.5,90.0,74.72,57.78
2016,3,29,16,30,0.0,87.0,4.3,24.0,87.0,72.13,55.92
2016,3,29,16,45,0.0,76.5,4.15,24.0,76.5,63.48,48.78
2016,3,29,17,0,0.0,66.0,4.0,24.0,66.0,54.7,41.45
2016,3,29,17,15,0.0,55.0,3.75,23.5,55.0,45.52,33.76
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,36.36,25.94
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,27.64,18.35
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,18.95,10.66
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,11.92,4.33
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.69,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.39,0.37
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,12.74,5.01
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,18.11,9.64
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,23.91,14.54
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,29.72,19.37
2016,3,30,8,15,0.0,41.0,4.45,20.0,41.0,33.88,22.78
2016,3,30,8,30,0.0,46.0,4.5,20.0,46.0,38.06,26.16
2016,3,30,8,45,0.0,43.0,4.55,20.0,43.0,35.59,24.0
2016,3,30,9,0,0.0,40.0,4.6,20.0,40.0,33.12,21.85
2016,3,30,9,15,0.0,48.5,4.75,20.0,48.5,40.21,27.61
2016,3,30,9,30,0.0,57.0,4.9,20.0,57.0,47.32,33.35
2016,3,30,9,45,0.0,96.0,5.05,20.5,96.0,80.04,59.8
2016,3,30,10,0,0.0,135.0,5.2,21.0,135.0,114.42,87.2
2016,3,30,10,15,0.0,139.0,5.3,21.0,139.0,117.72,89.62
2016,3,30,10,30,0.0,143.0,5.4,21.0,143.0,121.02,92.08
2016,3,30,10,45,7.0,202.0,5.55,21.5,208.0,179.35,138.22
2016,3,30,11,0,14.0,261.0,5.7,22.0,273.0,237.36,183.27
2016,3,30,11,15,19.0,296.0,5.8,22.0,312.5,271.15,209.28
2016,3,30,11,30,24.0,331.0,5.9,22.0,352.0,303.92,234.35
2016,3,30,11,45,20.0,309.0,6.0,22.5,326.5,278.61,214.14
2016,3,30,12,0,16.0,287.0,6.1,23.0,301.0,254.26,194.81
2016,3,30,12,15,16.5,294.5,6.05,23.5,309.5,258.82,197.82
2016,3,30,12,30,17.0,302.0,6.0,24.0,318.0,263.09,200.58
2016,3,30,12,45,18.0,309.0,6.0,24.5,325.5,266.97,203.07
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,270.47,205.28
2016,3,30,13,15,41.0,364.5,5.9,25.0,400.5,313.71,238.07
2016,3,30,13,30,63.0,413.0,5.8,25.0,468.0,352.18,266.68
2016,3,30,13,45,123.0,420.5,5.7,25.5,525.0,366.5,275.91
2016,3,30,14,0,183.0,428.0,5.6,26.0,582.0,377.49,281.63
2016,3,30,14,15,215.0,409.0,5.45,26.0,584.5,355.95,263.29
2016,3,30,14,30,247.0,390.0,5.3,26.0,587.0,331.11,242.04
2016,3,30,14,45,243.0,372.0,5.2,26.0,558.5,296.51,214.96
2016,3,30,15,0,239.0,354.0,5.1,26.0,530.0,262.73,189.83
2016,3,30,15,15,180.5,334.0,5.0,26.0,462.5,225.08,166.13
2016,3,30,15,30,122.0,314.0,4.9,26.0,395.0,198.74,158.32
2016,3,30,15,45,328.0,250.0,4.8,26.0,445.5,159.36,126.73
2016,3,30,16,0,534.0,186.0,4.7,26.0,496.0,119.32,94.2
2016,3,30,16,15,514.0,173.0,4.45,25.5,448.5,113.5,89.9
2016,3,30,16,30,494.0,160.0,4.2,25.0,401.0,107.3,85.22
2016,3,30,16,45,473.5,144.0,4.0,24.5,353.0,98.77,78.53
2016,3,30,17,0,453.0,128.0,3.8,24.0,305.0,89.75,71.31
2016,3,30,17,15,518.0,98.5,3.4,23.0,270.0,73.87,58.2
2016,3,30,17,30,583.0,69.0,3.0,22.0,235.0,53.36,40.79
2016,3,30,17,45,512.5,59.0,2.6,21.5,180.5,46.46,34.77
2016,3,30,18,0,442.0,49.0,2.2,21.0,126.0,39.37,28.34
2016,3,30,18,15,316.5,35.5,2.25,20.5,80.0,28.84,18.62
2016,3,30,18,30,191.0,22.0,2.3,20.0,34.0,18.06,4.68
2016,3,30,18,45,95.5,11.0,2.35,19.5,17.0,9.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,159.0,21.0,3.25,15.5,41.5,185.76,126.53
2016,3,31,7,0,318.0,42.0,3.6,16.0,83.0,354.72,289.35
2016,3,31,7,15,416.0,54.0,3.7,16.5,136.0,461.44,380.88
2016,3,31,7,30,514.0,66.0,3.8,17.0,189.0,572.94,471.43
2016,3,31,7,45,591.0,71.5,3.95,17.5,248.5,661.09,539.6
2016,3,31,8,0,668.0,77.0,4.1,18.0,308.0,750.34,605.48
2016,3,31,8,15,710.0,82.5,4.3,19.0,366.5,807.37,643.97
2016,3,31,8,30,752.0,88.0,4.5,20.0,425.0,856.92,676.21
2016,3,31,8,45,793.5,88.0,4.7,21.0,484.0,903.76,705.8
2016,3,31,9,0,835.0,88.0,4.9,22.0,543.0,947.85,732.87
2016,3,31,9,15,856.0,91.0,4.8,22.5,595.5,972.61,745.26
2016,3,31,9,30,877.0,94.0,4.7,23.0,648.0,982.59,747.45
2016,3,31,9,45,897.5,94.5,4.6,23.5,696.5,996.67,752.63
2016,3,31,10,0,918.0,95.0,4.5,24.0,745.0,1006.91,755.24
2016,3,31,10,15,929.0,97.0,4.45,24.0,785.0,1005.68,752.49
2016,3,31,10,30,940.0,99.0,4.4,24.0,825.0,1000.38,747.22
2016,3,31,10,45,948.5,100.0,4.35,24.5,858.0,987.59,735.69
2016,3,31,11,0,957.0,101.0,4.3,25.0,891.0,970.78,721.74
2016,3,31,11,15,962.0,102.0,4.2,25.0,915.5,946.92,704.4
2016,3,31,11,30,967.0,103.0,4.1,25.0,940.0,919.3,684.69
2016,3,31,11,45,969.0,104.5,4.1,25.5,955.0,886.05,660.47
2016,3,31,12,0,971.0,106.0,4.1,26.0,970.0,849.43,634.05
2016,3,31,12,15,972.0,106.0,4.05,26.0,976.5,807.59,605.05
2016,3,31,12,30,973.0,106.0,4.0,26.0,983.0,762.9,571.99
2016,3,31,12,45,973.0,105.5,4.0,26.5,980.0,714.51,534.52
2016,3,31,13,0,973.0,105.0,4.0,27.0,977.0,663.79,494.61
2016,3,31,13,15,970.5,104.5,3.9,27.0,965.5,609.59,451.93
2016,3,31,13,30,968.0,104.0,3.8,27.0,954.0,553.73,406.85
2016,3,31,13,45,964.5,102.5,3.75,27.0,933.5,495.27,358.67
2016,3,31,14,0,961.0,101.0,3.7,27.0,913.0,435.72,308.35
2016,3,31,14,15,955.0,100.0,3.65,27.0,884.0,374.87,256.05
2016,3,31,14,30,949.0,99.0,3.6,27.0,855.0,313.66,203.24
2016,3,31,14,45,937.0,99.0,3.55,27.0,818.0,251.8,151.65
2016,3,31,15,0,925.0,99.0,3.5,27.0,781.0,190.72,105.53
2016,3,31,15,15,912.5,96.5,3.4,26.5,737.5,129.09,70.15
2016,3,31,15,30,900.0,94.0,3.3,26.0,694.0,80.74,61.74
2016,3,31,15,45,885.0,91.0,3.2,26.0,644.5,79.07,60.59
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,77.24,59.27
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,66.52,50.61
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,64.85,49.52
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.0,62.62,47.92
2016,3,31,17,0,759.0,73.0,2.4,24.0,370.0,60.33,46.25
2016,3,31,17,15,711.0,67.0,2.25,22.5,310.5,56.23,43.15
2016,3,31,17,30,663.0,61.0,2.1,21.0,251.0,47.79,36.14
2016,3,31,17,45,583.0,54.0,1.95,20.0,193.0,42.86,31.88
2016,3,31,18,0,503.0,47.0,1.8,19.0,135.0,37.94,27.38
2016,3,31,18,15,369.5,35.0,2.0,18.5,86.5,28.53,18.6
2016,3,31,18,30,236.0,23.0,2.2,18.0,38.0,18.99,6.04
2016,3,31,18,45,118.0,11.5,2.4,18.0,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.12,0.0
2016,4,1,6,45,17.5,26.5,3.95,12.5,29.0,45.69,28.5
2016,4,1,7,0,35.0,47.0,4.0,13.0,52.0,85.44,67.03
2016,4,1,7,15,56.0,71.5,4.2,13.0,83.5,132.85,109.33
2016,4,1,7,30,77.0,96.0,4.4,13.0,115.0,195.22,163.52
2016,4,1,7,45,97.5,119.5,4.6,13.5,150.0,240.16,201.76
2016,4,1,8,0,118.0,143.0,4.8,14.0,185.0,285.09,238.98
2016,4,1,8,15,59.0,109.0,5.05,14.0,130.0,162.34,134.54
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,62.23,47.32
2016,4,1,8,45,0.0,84.0,5.55,14.5,84.0,69.78,53.43
2016,4,1,9,0,0.0,93.0,5.8,15.0,93.0,77.56,59.63
2016,4,1,9,15,15.5,172.0,5.75,15.0,182.0,166.66,133.88
2016,4,1,9,30,31.0,251.0,5.7,15.0,271.0,279.08,225.11
2016,4,1,9,45,15.5,154.5,5.7,15.5,164.5,147.65,117.12
2016,4,1,10,0,0.0,58.0,5.7,16.0,58.0,48.24,34.42
2016,4,1,10,15,37.5,211.0,5.6,16.0,240.0,231.67,185.25
2016,4,1,10,30,75.0,364.0,5.5,16.0,422.0,418.62,332.53
2016,4,1,10,45,75.5,378.5,5.45,16.5,439.0,426.14,336.46
2016,4,1,11,0,76.0,393.0,5.4,17.0,456.0,433.0,340.37
2016,4,1,11,15,72.0,402.5,5.4,17.0,464.0,430.39,337.64
2016,4,1,11,30,68.0,412.0,5.4,17.0,472.0,427.5,334.8
2016,4,1,11,45,119.0,436.0,5.45,17.0,542.0,491.93,384.79
2016,4,1,12,0,170.0,460.0,5.5,17.0,612.0,538.6,420.47
2016,4,1,12,15,96.5,401.5,5.55,17.0,488.0,413.18,323.42
2016,4,1,12,30,23.0,343.0,5.6,17.0,364.0,301.09,235.37
2016,4,1,12,45,16.5,278.0,5.65,17.5,293.0,240.78,187.85
2016,4,1,13,0,10.0,213.0,5.7,18.0,222.0,182.17,141.25
2016,4,1,13,15,9.5,207.5,5.7,18.0,216.0,176.21,136.58
2016,4,1,13,30,9.0,202.0,5.7,18.0,210.0,170.35,131.94
2016,4,1,13,45,10.0,221.5,5.75,18.0,230.5,184.89,143.53
2016,4,1,14,0,11.0,241.0,5.8,18.0,251.0,198.7,154.52
2016,4,1,14,15,124.5,317.0,5.8,17.5,417.5,270.54,208.6
2016,4,1,14,30,238.0,393.0,5.8,17.0,584.0,331.21,251.53
2016,4,1,14,45,213.0,377.0,5.8,17.0,542.5,294.17,222.31
2016,4,1,15,0,188.0,361.0,5.8,17.0,501.0,260.42,197.13
2016,4,1,15,15,191.5,338.5,5.8,16.5,474.0,228.81,175.07
2016,4,1,15,30,195.0,316.0,5.8,16.0,447.0,201.13,166.78
2016,4,1,15,45,420.5,244.0,5.8,16.0,498.5,147.97,122.18
2016,4,1,16,0,646.0,172.0,5.8,16.0,550.0,112.49,92.18
2016,4,1,16,15,520.5,177.5,5.7,15.5,464.0,116.14,95.86
2016,4,1,16,30,395.0,183.0,5.6,15.0,378.0,120.1,99.83
2016,4,1,16,45,356.0,173.0,5.55,14.5,333.0,120.13,100.43
2016,4,1,17,0,317.0,163.0,5.5,14.0,288.0,113.93,95.53
2016,4,1,17,15,288.5,140.5,5.15,13.5,240.5,99.96,83.62
2016,4,1,17,30,260.0,118.0,4.8,13.0,193.0,85.42,70.94
2016,4,1,17,45,227.0,94.0,4.5,12.5,149.0,69.34,56.55
2016,4,1,18,0,194.0,70.0,4.2,12.0,105.0,52.67,41.3
2016,4,1,18,15,123.5,47.5,3.95,11.5,66.5,36.32,26.02
2016,4,1,18,30,53.0,25.0,3.7,11.0,28.0,19.98,7.64
2016,4,1,18,45,26.5,12.5,3.45,11.0,14.0,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,99.57,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,57.5,306.24,234.93
2016,4,2,7,0,460.0,38.0,4.0,7.0,101.0,466.2,392.19
2016,4,2,7,15,550.5,46.5,3.95,8.0,157.5,566.46,479.09
2016,4,2,7,30,641.0,55.0,3.9,9.0,214.0,670.96,563.59
2016,4,2,7,45,696.0,61.0,3.9,10.0,273.5,736.9,613.18
2016,4,2,8,0,751.0,67.0,3.9,11.0,333.0,809.94,665.34
2016,4,2,8,15,787.0,71.5,3.8,12.0,392.5,862.36,699.11
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,912.77,730.02
2016,4,2,8,45,848.5,79.5,3.6,14.5,509.0,949.22,748.43
2016,4,2,9,0,874.0,83.0,3.5,16.0,566.0,971.57,756.39
2016,4,2,9,15,892.5,85.5,3.35,16.5,618.0,993.42,766.39
2016,4,2,9,30,911.0,88.0,3.2,17.0,670.0,1011.69,773.8
2016,4,2,9,45,924.0,90.5,3.1,17.5,716.5,1020.77,775.39
2016,4,2,10,0,937.0,93.0,3.0,18.0,763.0,1025.87,774.52
2016,4,2,10,15,947.0,94.5,3.05,18.0,803.0,1022.86,771.25
2016,4,2,10,30,957.0,96.0,3.1,18.0,843.0,1015.78,765.53
2016,4,2,10,45,964.0,97.5,3.15,18.5,875.0,1001.79,753.93
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,983.77,739.87
2016,4,2,11,15,975.5,100.0,3.25,19.5,931.0,959.06,721.47
2016,4,2,11,30,980.0,101.0,3.3,20.0,955.0,930.58,700.67
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,896.39,676.06
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,858.83,649.18
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,816.91,620.17
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,772.09,587.15
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,722.88,549.99
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,671.4,510.17
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,616.65,466.65
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,560.24,420.56
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,501.29,371.16
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,441.38,319.62
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,379.58,265.49
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,317.5,210.83
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,255.33,157.88
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,194.27,110.62
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,132.9,73.93
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,82.49,64.48
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,80.56,63.1
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,69.3,53.74
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,67.78,52.75
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,66.17,51.69
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,63.63,49.7
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,61.01,47.62
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,57.36,44.87
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,49.25,38.06
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,43.62,33.14
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,37.91,27.91
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,28.49,19.04
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,18.93,7.36
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
