Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,100.72,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,302.38,232.85
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,456.87,375.75
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,556.86,459.93
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,660.92,541.98
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,733.76,594.97
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,800.91,640.95
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,854.04,674.34
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,905.17,705.04
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,943.03,724.2
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,977.85,740.82
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,988.87,743.02
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,1007.54,750.57
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,1017.41,752.24
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,1023.35,751.53
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,1021.28,747.92
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,1015.13,741.96
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,1001.07,730.37
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,983.02,716.5
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,958.76,700.75
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,930.73,682.6
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,896.94,659.85
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,859.78,634.76
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,817.94,607.18
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,773.24,575.52
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,724.18,538.92
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,672.89,499.75
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,618.37,457.68
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,562.21,413.09
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,503.4,365.27
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,443.61,315.23
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,382.44,262.89
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,320.97,209.93
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,258.41,157.47
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,196.28,109.88
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,134.21,73.23
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,82.0,63.25
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,80.36,62.12
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,78.55,60.82
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,68.17,52.41
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,66.94,51.69
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,64.06,49.44
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,61.06,47.06
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,57.41,44.34
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,49.28,37.61
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,44.04,33.09
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,38.76,28.29
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,29.35,19.58
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,19.8,8.33
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,98.33,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,295.45,231.99
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,444.51,369.13
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,544.16,453.37
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,647.64,535.41
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,721.41,590.13
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,795.45,642.22
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,842.94,673.01
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,895.04,706.24
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,932.51,728.14
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,966.97,747.92
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,990.22,758.86
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,998.25,759.64
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,1007.9,760.59
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,1013.69,759.04
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,1011.15,753.24
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,1004.61,745.04
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,991.23,732.53
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,973.88,717.69
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,949.89,699.03
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,922.19,678.16
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,888.81,653.71
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,852.11,627.2
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,810.81,598.88
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,766.7,566.59
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,717.92,529.28
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,666.98,489.8
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,613.28,448.44
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,557.99,404.77
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,500.09,358.13
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,441.26,309.45
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,380.58,258.29
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,319.72,206.65
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,258.17,155.84
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,197.14,109.72
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,136.23,74.03
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,83.92,63.99
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,82.38,62.97
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,71.58,54.25
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,70.2,53.42
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,68.73,52.51
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,65.98,50.4
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,63.11,48.17
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,54.28,41.1
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,50.57,38.23
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,45.04,33.52
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,39.43,28.5
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,30.09,19.96
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.61,9.14
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,159.18,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,321.79,253.56
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,471.07,387.5
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,568.98,468.52
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,670.61,546.99
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,741.05,597.37
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,805.49,640.55
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,857.84,673.91
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,908.13,704.72
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,944.91,725.67
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,978.63,744.24
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,1000.32,755.21
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,1006.87,756.13
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,1016.03,759.1
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,1021.31,759.62
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,1018.21,755.12
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,1011.09,748.21
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,997.06,737.21
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,979.07,723.74
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,954.91,707.39
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,927.01,688.59
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,893.41,664.73
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,856.46,638.69
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,814.88,610.33
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,770.47,577.95
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,721.44,541.41
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,670.26,502.31
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,616.22,459.82
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,560.58,414.87
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,501.88,366.34
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,442.36,315.83
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,381.75,263.38
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,320.93,210.53
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,259.12,158.44
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,197.98,111.34
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,146.28,87.68
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,138.99,109.68
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,102.73,80.13
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,71.55,54.48
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,69.82,53.36
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,67.98,52.13
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,65.91,50.69
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,63.79,49.18
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,54.93,41.92
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,51.26,38.99
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,45.74,34.27
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,40.16,29.26
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,30.87,20.69
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,21.44,10.1
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,6.4,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,47.21,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,178.66,139.86
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,286.01,235.74
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,395.67,328.73
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,493.73,409.3
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,261.95,219.49
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,29.73,19.46
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,136.78,109.76
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,253.57,204.86
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,428.31,346.52
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,606.26,484.11
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,806.47,637.59
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,970.86,754.68
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,988.9,764.02
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,991.08,763.03
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,885.41,685.08
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,734.92,568.23
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,793.39,610.61
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,831.5,637.13
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,802.03,612.22
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,770.89,586.58
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,832.55,634.09
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,862.76,655.49
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,822.34,626.09
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,778.91,593.01
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,732.11,556.78
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,682.33,517.5
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,627.15,473.01
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,570.25,426.08
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,511.16,375.58
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,450.48,322.68
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,387.74,268.54
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,324.63,213.6
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,262.6,161.08
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,202.56,114.87
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,140.3,76.81
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,84.35,64.98
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,81.39,62.74
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,78.16,60.25
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,67.23,51.39
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,65.59,50.31
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,62.35,47.86
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,58.94,45.22
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,55.16,42.3
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,51.31,39.2
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,45.95,34.62
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,37.21,26.87
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,28.97,19.27
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,20.66,9.97
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,22.5,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,172.0,136.43
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,309.7,256.61
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,376.25,313.47
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,444.28,368.73
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,498.36,410.28
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,552.43,450.02
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,535.05,432.55
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,535.6,428.51
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,783.59,613.97
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,998.63,759.68
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,1008.18,760.65
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,1025.58,768.63
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,1035.79,771.82
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,1042.09,772.63
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,966.78,718.91
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,860.02,641.29
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,882.26,655.57
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,896.89,663.75
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,923.15,682.12
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,938.28,691.45
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,899.12,663.26
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,857.15,633.56
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,776.67,573.58
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,691.23,509.26
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,672.58,495.35
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,643.51,472.95
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,597.66,437.91
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,548.88,399.78
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,491.69,355.07
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,442.76,316.2
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,382.85,269.86
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,330.51,229.89
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,282.25,187.6
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,219.54,136.01
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,176.91,113.76
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,143.74,112.25
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,110.52,85.65
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,82.29,62.81
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,80.69,61.86
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,72.12,55.08
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,70.0,53.65
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,67.82,52.13
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,63.96,49.34
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,60.01,46.34
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,53.32,40.69
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,46.49,34.63
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,35.36,24.54
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,22.54,11.56
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,19.51,0.16
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,160.21,127.39
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,267.93,223.45
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,343.09,288.83
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,420.5,353.79
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,514.91,429.26
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,592.4,488.98
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,651.88,533.32
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,710.64,576.23
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,726.43,584.3
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,738.48,589.0
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,757.56,599.45
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,773.79,607.71
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,800.22,624.08
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,823.71,638.11
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,828.99,638.13
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,831.08,636.06
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,744.63,568.37
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,676.79,513.99
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,611.23,464.25
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,562.6,426.44
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,636.8,481.78
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,696.42,524.53
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,688.38,517.16
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,676.41,507.04
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,613.78,458.84
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,558.44,416.24
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,529.02,393.82
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,497.38,369.01
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,434.07,321.31
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,389.64,288.37
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,329.16,244.09
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,288.28,215.16
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,269.71,191.95
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,235.31,156.14
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,197.89,136.86
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,185.1,147.47
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,185.69,148.4
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,182.27,146.08
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,122.67,97.66
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,85.54,67.11
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,83.13,65.5
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,80.62,63.75
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,75.55,59.85
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,67.85,53.52
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,59.95,46.8
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,51.9,39.63
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,38.05,27.03
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,23.86,12.88
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.41,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.57,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,19.39,10.25
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,32.26,21.6
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,52.02,38.66
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,71.24,55.0
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,67.91,52.05
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,66.3,50.45
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,36.39,25.08
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,7.42,0.59
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,459.01,376.63
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,879.58,687.55
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,459.55,369.87
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,12.43,4.54
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,32.39,20.9
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,52.44,37.07
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,55.41,39.29
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,58.38,41.51
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,134.64,102.18
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,212.04,162.28
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,142.11,107.39
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,74.54,53.91
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,119.62,89.47
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,164.16,124.02
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,200.33,151.93
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,235.46,178.83
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,314.45,238.59
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,384.22,290.04
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,453.31,341.9
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,501.81,375.65
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,475.47,352.34
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,436.17,316.1
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,379.62,267.55
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,323.51,219.14
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,273.4,186.56
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,260.83,187.53
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,222.29,159.65
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,179.72,143.91
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,134.42,107.04
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,94.1,73.82
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,92.75,73.11
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,91.28,72.29
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,87.44,69.31
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,83.35,66.08
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,78.42,62.19
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,70.42,55.53
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,61.3,47.58
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,51.91,39.15
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,38.78,27.31
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,25.7,14.32
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,33.85,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,101.22,48.85
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,242.04,194.36
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,360.47,297.93
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,453.85,377.44
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,551.58,456.47
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,324.53,270.99
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,43.03,30.48
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,69.23,52.19
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,98.11,75.66
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,95.7,73.09
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,93.76,70.95
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,144.83,111.83
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,196.56,152.43
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,225.19,174.28
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,253.37,195.54
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,212.92,163.16
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,174.6,132.59
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,180.12,136.48
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,185.5,140.22
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,325.05,247.54
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,451.09,341.62
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,457.21,345.56
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,462.08,348.87
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,350.29,265.48
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,242.78,183.87
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,354.75,269.55
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,451.11,341.05
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,429.2,323.94
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,406.92,306.65
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,385.52,289.84
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,364.64,273.39
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,233.99,175.7
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,99.27,73.17
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,114.26,85.16
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,128.54,96.52
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,157.06,118.95
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,181.58,145.04
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,172.64,137.84
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,163.57,130.57
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,148.62,118.94
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,151.47,121.98
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,138.9,112.16
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,125.91,101.85
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,103.32,83.18
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,81.19,64.55
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,72.05,56.62
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,60.38,46.24
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,43.18,30.93
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,26.0,14.68
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.27,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,8.22,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,21.46,11.76
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,35.21,23.61
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,54.97,40.33
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,74.1,56.28
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,152.55,121.91
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,221.56,178.28
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,492.91,399.22
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,758.31,599.67
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,674.13,528.74
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,563.34,439.05
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,497.58,385.81
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,430.5,331.41
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,508.09,388.05
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,562.48,426.18
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,640.69,480.71
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,695.5,517.61
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,830.64,614.73
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,937.1,684.63
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,916.11,667.74
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,891.51,649.53
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,852.64,621.05
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,821.43,597.9
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,783.49,571.16
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,742.93,541.4
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,698.83,508.33
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,652.31,472.92
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,546.32,394.77
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,467.25,336.99
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,435.51,313.18
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,404.36,289.33
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,370.65,257.11
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,323.37,209.18
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,264.68,161.06
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,206.45,116.82
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,138.4,73.66
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,80.91,60.42
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,77.6,57.98
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,75.2,56.22
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,74.08,55.62
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,72.88,54.97
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,69.31,52.34
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,60.05,44.94
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,56.61,42.3
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,53.07,39.5
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,47.71,35.01
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,42.27,30.24
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,33.11,22.08
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,23.78,12.89
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,55.46,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,167.1,106.46
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,282.33,231.55
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,396.41,331.72
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,322.81,271.35
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,240.46,200.55
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,137.17,112.78
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,54.7,40.79
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,75.3,57.87
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,96.97,75.5
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,94.66,73.14
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,92.79,71.2
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,101.56,77.97
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,110.29,84.64
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,76.26,56.72
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,44.1,30.4
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,46.23,32.0
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,48.36,33.58
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,85.11,62.93
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,122.44,92.27
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,74.13,53.85
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,26.72,15.88
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,50.2,34.64
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,73.73,53.22
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,53.6,37.21
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,33.46,21.16
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,168.86,127.99
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,298.61,226.96
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,301.14,228.51
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,304.41,230.95
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,278.33,210.88
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,247.02,186.94
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,202.14,152.89
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,158.07,119.17
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,196.69,148.97
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,216.46,163.98
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,194.92,148.52
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,160.92,128.8
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,157.33,126.26
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,153.65,123.61
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,100.75,80.03
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,41.42,30.0
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,63.07,48.75
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,82.67,65.75
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,70.16,55.3
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,57.53,44.58
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,45.13,33.85
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,32.23,22.47
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,21.03,12.45
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.86,2.3
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
