Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,57.86,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,175.91,118.7
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,289.62,236.88
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,405.62,337.34
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,216.03,182.41
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.58,0.0
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,24.34,15.2
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,42.2,30.27
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,52.63,38.85
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,63.08,47.33
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,83.05,63.56
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,103.81,80.18
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,102.45,78.78
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,101.28,77.59
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,96.72,73.53
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,92.31,69.65
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,135.65,104.23
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,179.09,138.17
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,226.76,174.81
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,273.75,210.23
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,201.59,154.28
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,132.31,100.03
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,133.23,100.6
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,134.07,101.01
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,168.83,128.15
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,202.65,154.24
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,181.46,137.5
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,160.73,121.23
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,140.29,105.38
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,120.34,89.86
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,149.78,112.9
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,177.83,134.62
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,150.38,113.41
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,123.53,92.69
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,170.49,129.01
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,212.31,160.8
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,208.67,157.74
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,211.13,169.19
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,125.57,99.7
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,76.2,58.94
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,74.8,58.15
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,73.31,57.22
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,70.85,55.36
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,62.5,48.42
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,58.84,45.53
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,55.07,42.46
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,49.83,37.96
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,44.52,33.18
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,35.07,24.61
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,25.41,15.07
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,91.87,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,251.22,179.63
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,373.45,306.53
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,501.96,415.61
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,333.51,279.75
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,87.38,68.62
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,88.55,69.48
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,91.01,71.05
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,108.41,85.05
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,125.63,98.65
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,158.83,125.03
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,191.83,150.63
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,197.79,154.48
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,203.95,158.52
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,244.78,189.83
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,285.01,220.0
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,347.11,266.75
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,388.25,297.0
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,445.42,338.79
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,499.6,377.42
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,641.24,482.08
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,752.27,561.19
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,813.81,606.38
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,844.17,627.75
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,803.72,599.52
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,760.67,568.04
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,713.15,531.93
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,663.69,493.7
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,611.35,453.22
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,557.64,410.58
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,501.39,364.99
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,444.35,317.44
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,385.88,267.67
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,327.3,217.32
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,267.99,167.4
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,209.31,121.42
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,150.85,84.06
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,83.27,63.92
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,77.77,59.61
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,76.95,59.13
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,75.58,58.31
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,74.1,57.42
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,71.67,55.7
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,63.26,48.85
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,59.99,46.42
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,56.63,43.81
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,51.04,39.02
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,45.35,33.91
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,35.91,25.35
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,26.27,15.88
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,12.51,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,71.22,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,210.48,154.04
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,318.43,260.82
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,433.83,358.49
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,281.09,234.27
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,89.41,70.03
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,166.73,135.37
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,232.67,189.0
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,278.48,224.81
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,323.81,259.38
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,329.38,261.42
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,334.27,263.11
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,335.74,262.38
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,337.02,261.59
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,701.29,539.63
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,998.2,739.08
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,996.21,732.31
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,978.0,718.3
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,966.57,709.05
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,951.35,697.41
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,927.95,680.56
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,901.08,661.56
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,867.23,638.36
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,830.51,613.18
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,790.99,586.55
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,749.0,556.38
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,703.0,521.92
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,655.12,485.3
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,603.86,446.2
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,551.37,404.96
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,496.49,360.67
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,440.93,314.53
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,383.89,266.19
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,326.91,217.43
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,261.34,163.02
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,202.82,117.13
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,145.1,80.06
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,89.12,68.52
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,83.43,64.07
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,83.55,64.38
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,82.17,63.59
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,73.54,56.71
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,71.64,55.34
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,69.67,53.89
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,65.64,50.86
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,61.47,47.6
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,55.38,42.42
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,49.13,36.87
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,36.47,25.6
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,25.53,15.22
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,12.86,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,38.02,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,122.0,88.52
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,220.97,180.1
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,322.26,267.61
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,404.31,336.76
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,509.26,421.0
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,289.63,240.78
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,54.7,40.18
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,64.32,48.02
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,74.15,55.83
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,89.4,67.84
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,104.63,79.63
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,139.14,107.0
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,173.69,133.98
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,185.21,142.46
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,196.62,150.83
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,155.73,118.34
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,116.6,87.21
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,160.91,121.86
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,204.86,155.67
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,154.21,116.03
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,105.08,77.42
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,142.97,106.93
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,180.14,135.48
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,178.29,133.95
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,176.41,132.44
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,161.59,120.72
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,147.08,109.27
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,210.0,157.9
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,269.65,203.57
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,219.23,165.18
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,169.73,127.3
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,205.03,154.82
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,237.4,179.96
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,211.98,160.62
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,187.34,141.95
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,182.27,138.4
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,176.86,141.09
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,147.86,117.68
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,118.08,93.42
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,139.09,111.43
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,149.22,120.48
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,139.54,113.04
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,124.87,101.28
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,109.74,88.93
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,94.12,75.91
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,76.11,60.39
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,58.59,45.01
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,44.64,32.52
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,29.38,18.38
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,15.0,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,8.54,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,16.5,6.97
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,51.94,37.35
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,87.95,68.14
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,152.37,123.1
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,206.41,168.64
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,219.07,177.69
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,230.53,185.48
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,259.21,207.13
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,286.8,227.5
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,284.51,224.0
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,282.41,220.77
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,303.86,236.9
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,324.95,252.61
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,476.77,369.46
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,603.86,463.57
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,597.57,456.5
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,590.21,449.31
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,506.25,385.33
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,409.95,311.74
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,412.7,313.6
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,414.89,314.79
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,343.28,260.18
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,269.43,203.67
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,433.56,329.11
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,568.28,428.1
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,460.15,347.05
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,363.71,274.6
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,262.93,199.09
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,168.16,126.65
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,99.22,73.06
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,29.21,17.72
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,94.12,69.4
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,155.12,117.5
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,203.12,154.47
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,229.39,174.38
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,176.87,135.02
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,108.44,82.0
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,65.3,49.85
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,19.87,11.36
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,14.06,6.43
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.26,1.46
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.84,1.13
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.78
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.52,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,51.8,37.79
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,101.37,78.42
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,107.1,82.59
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,112.92,86.84
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,139.47,108.05
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,165.92,128.93
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,498.08,392.67
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,793.24,608.28
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,622.79,476.71
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,437.29,333.79
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,724.18,551.54
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,940.23,699.48
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,608.59,463.45
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,243.32,184.09
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,223.27,169.54
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,203.69,154.46
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,303.08,230.16
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,391.76,295.66
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,542.79,411.79
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,648.8,488.68
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,444.63,335.88
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,288.73,218.09
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,276.85,209.56
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,265.1,200.66
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,311.03,233.48
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,332.55,246.35
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,210.65,156.57
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,103.7,77.28
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,66.66,48.21
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,28.23,17.37
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,80.64,62.78
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,127.47,102.07
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,142.89,115.34
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,161.67,131.55
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,92.25,73.63
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.11,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.29,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.46,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.64,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.23,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.82,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.41,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,79.95,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,165.42,126.72
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,264.02,215.29
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,385.55,316.66
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,220.9,182.95
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,43.02,30.72
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,49.27,35.95
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,55.54,40.96
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,111.05,86.66
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,170.09,133.89
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,203.2,159.53
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,236.0,184.48
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,277.61,215.89
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,298.95,231.36
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,360.94,277.6
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,421.25,321.22
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,518.58,391.38
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,592.04,442.35
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,462.43,346.65
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,308.77,232.03
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,430.05,322.49
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,542.06,401.79
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,467.95,346.97
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,409.0,303.55
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,416.45,309.12
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,422.44,313.26
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,302.81,226.11
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,189.47,141.54
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,275.94,206.88
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,354.31,263.95
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,392.72,290.56
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,413.38,302.52
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,383.24,278.5
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,349.95,251.52
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,297.34,215.95
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,262.34,195.48
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,222.89,167.86
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,202.21,154.43
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,183.22,146.83
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,164.66,132.17
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,143.07,114.84
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,121.0,96.93
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,120.79,97.16
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,124.83,100.94
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,109.0,88.05
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,92.82,74.64
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,74.09,58.72
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,58.64,45.28
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,44.78,32.9
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,30.96,20.1
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,15.82,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.82,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.64,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.87,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,170.6,138.85
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,348.82,278.53
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,395.93,311.9
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,442.35,344.99
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,605.03,464.2
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,773.05,578.54
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,730.13,543.34
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,664.3,495.49
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,723.07,536.89
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,799.59,587.31
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,759.59,556.77
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,737.14,538.9
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,842.85,612.69
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,919.74,662.73
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,898.67,647.66
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,874.24,631.72
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,851.98,617.26
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,815.82,593.72
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,777.34,568.16
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,736.51,539.59
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,691.61,507.56
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,645.06,473.57
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,595.81,436.35
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,545.39,397.25
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,492.32,355.39
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,438.6,311.74
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,378.74,262.55
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,322.22,215.06
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,263.5,165.97
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,204.53,119.22
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,147.9,81.91
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,93.01,60.35
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,119.05,94.28
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,169.04,135.61
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,119.47,95.11
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,71.73,55.53
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,69.83,54.19
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,67.82,52.7
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,64.14,49.85
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,60.32,46.79
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,55.01,42.31
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,49.6,37.52
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,37.93,27.06
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,27.79,17.55
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.05,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.1,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,7.39,0.52
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,10.68,3.38
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,14.81,6.91
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,18.95,10.38
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,14.01,6.15
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,9.07,1.95
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,31.01,20.21
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,53.08,38.28
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,50.2,35.66
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,47.31,33.11
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,65.31,47.55
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,83.57,62.02
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,204.47,157.13
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,350.8,266.15
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,554.5,415.72
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,749.35,548.69
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,861.33,624.04
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,936.62,671.56
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,914.77,656.88
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,889.45,641.22
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,850.49,616.17
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,820.03,596.52
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,781.28,571.92
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,740.16,543.86
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,695.26,512.32
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,648.63,478.54
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,598.59,440.96
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,547.38,401.3
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,493.86,358.84
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,440.12,314.85
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,380.21,265.07
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,323.63,217.04
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,266.54,169.14
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,210.32,124.6
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,154.7,87.64
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,100.97,65.97
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,87.21,67.64
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,85.97,66.84
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,110.49,87.71
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,146.42,118.1
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,130.95,105.57
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,115.96,93.4
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,100.57,80.88
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,85.05,68.0
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,68.4,53.84
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,51.57,39.21
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,36.33,25.7
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,20.64,11.63
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,10.29,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,177.14,45.91
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,350.43,280.07
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,457.92,375.17
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,572.31,468.41
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,652.83,530.17
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,735.11,589.54
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,790.18,625.13
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,850.77,663.0
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,896.11,689.96
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,939.15,714.68
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,970.53,729.6
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,998.75,742.21
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,1005.23,743.08
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,1020.08,749.81
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,1026.77,751.83
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,1029.6,751.59
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,1025.44,747.98
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,1017.37,742.07
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,1002.02,731.64
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,982.85,718.9
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,957.17,701.55
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,927.97,682.0
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,894.55,658.76
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,857.96,633.41
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,816.1,605.32
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,771.71,574.08
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,723.74,538.87
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,673.87,501.44
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,621.01,460.66
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,566.78,417.73
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,509.87,371.0
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,452.26,322.55
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,393.63,273.39
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,334.89,223.33
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,275.16,172.77
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,216.17,125.75
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,157.34,86.27
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,99.94,63.08
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,83.97,64.67
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,72.8,55.6
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,71.63,54.93
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,70.35,54.19
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,68.16,52.55
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,65.86,50.81
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,56.98,43.59
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,53.47,40.88
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,48.54,36.71
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,43.5,32.27
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,35.67,25.24
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,27.71,17.7
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,13.68,0.96
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
