Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,171.69,64.94
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,334.57,266.32
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,444.65,360.26
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,561.72,452.61
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,643.0,512.31
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,726.01,569.39
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,787.59,606.84
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,842.84,637.91
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,888.59,665.77
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,932.05,691.68
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,963.35,708.82
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,991.5,723.87
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,1010.37,734.19
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,1013.42,734.71
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,1019.52,736.12
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,1021.81,735.26
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,1017.64,731.22
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,1009.6,725.01
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,993.42,713.21
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,973.53,699.26
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,949.04,683.22
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,921.05,665.02
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,887.15,643.04
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,850.23,619.06
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,809.35,592.36
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,766.0,562.33
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,718.08,527.38
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,668.43,490.39
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,616.83,451.92
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,563.86,411.16
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,508.12,367.02
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,451.74,320.98
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,394.13,273.41
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,336.38,224.73
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,277.73,175.34
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,219.72,129.17
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,161.92,90.28
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,95.03,58.59
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,78.36,60.02
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,77.65,59.65
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,76.36,58.9
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,74.96,58.07
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,72.98,56.63
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,64.85,49.95
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,61.32,47.32
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,57.66,44.49
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,52.92,40.5
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,48.12,36.27
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,39.27,28.33
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,30.2,19.83
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.43,2.07
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,30.38,9.55
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,67.63,50.34
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,122.92,98.82
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,192.47,158.2
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,247.28,204.53
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,303.66,250.79
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,295.72,241.78
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,265.1,214.69
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,203.03,162.78
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,131.42,102.66
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,124.91,96.91
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,119.22,91.81
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,270.03,213.21
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,412.43,323.19
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,319.31,249.13
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,216.83,167.62
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,273.56,211.4
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,348.12,267.49
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,328.05,251.05
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,294.96,225.13
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,291.24,222.1
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,287.59,219.11
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,281.42,214.23
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,275.36,209.47
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,340.66,258.83
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,395.63,299.52
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,368.18,278.19
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,342.13,258.2
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,232.83,175.93
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,127.87,95.28
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,123.28,91.86
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,118.84,88.48
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,250.6,187.3
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,345.41,253.23
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,291.44,201.45
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,222.21,136.94
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,160.71,94.02
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,109.07,70.97
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,132.45,105.14
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,186.91,150.19
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,131.42,105.07
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,89.54,70.59
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,86.85,68.62
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,83.96,66.44
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,79.58,63.07
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,72.74,57.48
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,64.52,50.42
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,56.03,42.93
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,44.58,32.7
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,32.85,21.9
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,16.62,3.89
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,140.98,73.65
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,268.89,213.1
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,368.56,299.63
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,475.11,386.69
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,329.54,269.52
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,153.79,121.95
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,229.05,184.01
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,324.82,259.87
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,281.96,223.44
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,258.04,202.12
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,311.25,242.94
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,363.69,282.16
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,499.43,385.66
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,633.88,484.26
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,680.46,515.83
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,724.84,545.77
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,864.79,646.79
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,967.43,715.05
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,953.78,702.8
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,936.54,689.14
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,913.38,673.04
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,886.87,654.78
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,849.46,629.31
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,820.7,609.92
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,781.21,582.44
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,739.46,551.6
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,607.51,450.69
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,490.88,361.3
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,533.39,394.22
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,546.68,401.47
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,462.94,337.55
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,417.87,305.05
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,339.04,248.24
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,283.77,209.67
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,253.85,173.26
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,215.48,127.55
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,160.9,90.59
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,108.15,67.6
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,108.72,83.8
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,174.14,137.03
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,109.07,84.73
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,81.8,62.75
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,79.77,61.32
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,77.6,59.75
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,73.67,56.8
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,69.58,53.62
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,61.17,46.63
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,53.96,40.45
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,43.17,30.95
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,32.13,20.94
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,16.24,4.12
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,117.46,66.83
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,249.52,198.52
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,339.4,276.98
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,434.4,356.08
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,277.88,228.54
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,86.11,66.03
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,132.63,104.61
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,196.45,156.14
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,510.1,411.16
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,828.03,647.4
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,769.29,599.22
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,691.46,537.52
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,826.89,636.72
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,949.22,719.88
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,960.65,724.55
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,968.53,727.57
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,967.85,726.04
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,954.77,716.21
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,941.88,705.59
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,925.46,692.69
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,903.33,677.09
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,877.92,659.29
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,847.98,638.37
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,815.02,614.59
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,728.39,547.52
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,647.49,484.69
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,538.81,402.77
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,449.15,334.49
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,426.83,317.96
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,405.24,301.75
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,335.29,250.06
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,270.88,202.35
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,305.11,227.1
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,330.84,244.53
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,301.36,220.8
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,280.64,203.84
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,212.37,145.11
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,139.08,94.09
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,144.58,113.87
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,173.42,137.72
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,155.49,123.71
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,128.53,102.14
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,130.56,104.21
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,130.46,104.5
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,117.59,94.29
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,107.17,85.94
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,90.51,72.04
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,76.08,59.68
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,56.15,42.28
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,35.65,24.11
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,18.52,6.14
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,154.0,96.84
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,289.52,234.78
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,409.99,339.69
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,545.59,450.97
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,630.78,516.74
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,717.46,580.3
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,791.8,631.91
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,865.91,681.28
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,907.05,704.37
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,953.07,730.34
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,989.08,748.75
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,1021.98,764.75
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,1041.25,773.03
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,1044.28,770.83
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,1052.36,771.25
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,1056.58,769.28
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,1051.41,762.04
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,1042.29,752.56
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,1026.3,739.43
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,1006.47,724.13
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,980.14,706.74
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,950.27,687.17
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,916.05,663.47
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,878.6,637.72
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,835.57,609.49
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,790.05,578.31
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,740.89,543.04
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,689.84,505.57
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,635.6,464.59
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,580.03,421.51
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,522.65,375.97
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,464.48,328.45
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,404.72,278.4
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,344.85,227.61
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,284.61,177.17
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,225.09,129.93
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,165.41,89.33
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,107.14,63.72
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,84.79,64.45
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,74.13,55.92
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,72.67,54.92
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,71.08,53.81
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,69.59,52.78
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,68.07,51.72
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,59.39,44.74
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,56.34,42.4
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,51.85,38.73
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,47.32,34.85
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,39.21,27.69
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,30.95,20.1
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,15.23,4.42
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,163.34,108.6
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,307.64,248.77
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,408.28,334.84
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,520.99,425.41
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,601.91,487.64
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,684.13,548.09
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,749.36,592.84
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,814.01,635.66
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,860.68,666.12
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,905.32,694.78
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,938.49,715.47
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,962.4,729.72
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,982.4,739.64
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,998.91,747.27
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,1007.17,750.08
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,1011.67,750.6
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,1007.82,746.62
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,987.05,731.58
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,972.1,719.56
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,953.54,705.25
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,929.23,688.33
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,901.61,669.28
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,867.88,645.05
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,831.43,619.0
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,791.36,590.9
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,749.15,559.76
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,701.63,523.27
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,657.98,488.82
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,606.26,449.0
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,553.72,407.61
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,499.28,363.8
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,446.08,320.03
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,386.88,275.46
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,356.21,255.35
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,316.71,227.73
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,275.78,200.71
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,242.72,178.18
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,227.45,170.23
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,206.64,163.59
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,190.18,150.87
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,155.61,123.56
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,123.39,97.75
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,117.53,93.28
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,111.51,88.62
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,106.61,85.0
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,106.72,85.5
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,91.79,73.09
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,77.29,60.72
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,56.57,42.69
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,35.1,23.76
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,18.24,6.88
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.6,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,102.89,67.21
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,180.65,142.82
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,256.12,207.6
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,332.78,271.27
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,201.06,163.47
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,65.32,48.43
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,183.85,146.7
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,298.48,238.35
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,216.73,170.82
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,126.94,96.7
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,139.17,106.02
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,151.41,115.16
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,337.32,261.82
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,532.43,408.62
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,438.06,334.79
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,367.1,278.59
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,408.3,309.18
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,447.82,337.94
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,372.86,280.72
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,288.49,216.39
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,195.88,146.21
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,106.85,77.67
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,156.61,116.13
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,205.46,153.33
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,346.51,259.59
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,473.27,351.91
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,445.27,330.74
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,418.73,311.08
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,453.16,336.36
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,481.22,355.65
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,426.06,314.62
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,377.39,278.85
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,379.3,275.3
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,359.5,252.14
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,319.66,221.17
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,296.67,205.05
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,255.4,177.06
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,216.37,156.33
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,187.05,147.85
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,171.31,135.6
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,174.8,138.86
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,184.1,146.85
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,151.0,120.31
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,125.13,99.45
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,108.11,85.84
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,90.93,71.83
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,84.33,66.48
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,78.21,61.25
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,55.86,41.92
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,32.91,21.87
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,17.8,6.88
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,18.71,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,152.14,108.63
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,281.75,231.49
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,384.66,321.61
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,494.38,412.99
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,574.48,475.54
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,664.73,542.93
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,733.37,591.25
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,801.44,637.5
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,849.91,668.54
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,896.37,697.5
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,934.07,718.62
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,969.03,737.5
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,981.7,742.62
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,998.62,750.79
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,1009.53,753.41
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,1016.66,753.56
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,1013.71,747.15
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,1006.91,738.43
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,980.75,717.26
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,964.35,702.82
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,940.65,684.58
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,913.53,664.22
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,881.87,640.21
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,847.1,614.33
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,806.85,587.15
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,764.27,556.81
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,718.09,522.28
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,670.05,485.91
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,619.36,448.6
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,567.37,409.19
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,512.79,366.92
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,457.38,322.56
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,400.62,275.62
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,343.73,227.86
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,285.6,179.54
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,227.85,133.69
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,170.7,94.39
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,104.42,60.4
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,78.22,59.28
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,77.27,58.72
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,76.02,58.01
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,74.65,57.21
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,72.37,55.53
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,64.01,48.73
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,60.81,46.33
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,57.5,43.75
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,52.78,39.87
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,47.95,35.72
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,40.31,29.0
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,32.53,21.84
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,20.41,9.22
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,8.54,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,36.68,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,201.38,146.98
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,322.55,263.93
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,415.79,344.96
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,520.99,431.34
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,311.13,260.35
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,46.35,33.47
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,67.4,51.01
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,90.22,69.62
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,134.16,105.44
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,178.47,140.8
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,164.27,128.4
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,151.24,117.13
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,175.51,136.25
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,199.57,154.98
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,267.55,207.82
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,356.52,275.28
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,437.05,336.38
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,532.95,407.28
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,498.86,380.03
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,483.32,366.89
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,588.89,446.0
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,682.35,513.86
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,595.36,447.92
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,523.2,392.94
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,435.06,327.95
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,358.74,270.8
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,428.75,323.62
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,486.64,365.92
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,420.48,316.54
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,357.4,269.64
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,412.52,309.26
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,447.63,327.6
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,393.97,282.11
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,340.83,236.61
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,283.36,188.7
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,235.9,150.89
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,184.78,114.45
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,135.93,89.67
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,116.09,91.97
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,120.6,96.03
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,119.58,95.68
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,118.48,95.28
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,114.51,92.28
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,115.37,93.36
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,107.58,87.23
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,99.49,80.72
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,85.54,68.79
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,71.1,56.19
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,54.81,41.8
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,38.72,27.29
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,22.3,11.02
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.98,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,12.33,4.72
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,19.77,11.28
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,27.23,17.83
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,35.53,25.03
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,43.85,32.14
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,30.98,20.95
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,18.16,9.87
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,111.01,88.85
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,216.77,176.45
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,117.76,93.67
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,32.35,21.58
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,69.52,52.57
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,108.27,84.45
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,135.21,106.26
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,162.05,127.71
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,175.04,137.96
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,187.83,148.02
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,175.08,137.5
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,162.63,127.29
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,226.86,178.6
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,290.12,228.26
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,401.17,314.45
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,495.73,385.49
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,464.57,361.1
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,434.95,338.27
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,393.9,306.76
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,355.38,277.08
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,312.31,243.78
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,277.61,216.84
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,304.14,237.04
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,331.98,257.7
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,245.33,190.55
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,167.48,129.81
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,178.23,138.3
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,188.09,145.99
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,191.53,148.9
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,193.79,151.2
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,190.99,156.5
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,190.69,156.7
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,178.9,147.58
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,154.55,127.76
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,145.4,120.46
2016,5,2,17,0,85.0,188.0,3.3,17.0,227.0,135.87,112.74
2016,5,2,17,15,77.0,164.0,3.0,16.5,195.5,119.96,99.61
2016,5,2,17,30,69.0,140.0,2.7,16.0,164.0,103.69,85.92
2016,5,2,17,45,58.5,115.5,2.4,16.0,133.5,86.75,71.21
2016,5,2,18,0,48.0,91.0,2.1,16.0,103.0,69.47,55.91
2016,5,2,18,15,31.0,68.0,1.8,15.5,75.0,52.75,40.91
2016,5,2,18,30,14.0,45.0,1.5,15.0,47.0,35.73,25.39
2016,5,2,18,45,7.0,25.5,1.2,14.5,26.5,20.8,10.5
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.12,0.0
2016,5,2,19,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
