Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,73.02,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,255.04,196.24
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,391.35,324.13
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,494.8,411.34
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,603.29,497.62
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,679.11,555.4
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,756.03,611.48
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,815.8,651.94
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,869.3,686.63
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,912.66,713.52
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,953.62,738.28
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,983.41,754.99
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,1010.07,769.56
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,1015.47,769.33
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,1029.56,775.33
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,1034.84,775.48
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,1036.36,773.38
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,1031.51,768.76
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,1022.8,761.82
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,1006.38,748.52
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,986.26,733.01
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,961.58,716.01
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,933.37,696.73
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,899.66,672.47
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,862.88,646.19
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,821.36,617.86
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,777.43,586.67
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,730.33,550.54
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,681.39,512.38
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,628.92,471.75
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,575.14,429.0
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,519.65,383.7
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,463.41,336.5
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,405.45,286.79
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,347.33,236.26
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,288.39,185.51
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,230.04,137.52
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,171.85,95.77
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,115.02,67.53
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,84.38,65.48
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,72.97,56.15
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,71.86,55.53
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,70.65,54.83
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,68.87,53.52
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,67.0,52.14
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,58.43,45.17
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,55.36,42.84
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,51.26,39.41
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,47.11,35.79
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,39.85,29.29
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,32.45,22.39
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,21.19,10.91
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,66.77,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,240.25,185.5
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,374.63,308.86
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,476.46,394.9
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,583.35,480.68
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,660.03,538.96
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,737.8,595.32
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,798.98,636.14
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,859.37,674.91
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,896.94,697.67
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,938.99,723.31
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,970.62,740.24
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,999.15,754.94
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,1018.24,763.99
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,1033.76,770.78
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,1027.41,763.53
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,1030.3,762.8
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,1025.86,758.48
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,1017.61,751.87
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,1003.14,739.87
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,984.91,725.62
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,960.27,708.38
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,932.15,688.94
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,899.82,665.71
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,864.32,640.4
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,823.26,612.55
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,779.81,581.71
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,732.81,545.94
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,683.99,508.19
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,632.35,468.53
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,579.37,426.77
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,523.84,381.95
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,467.48,335.22
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,409.62,286.22
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,351.62,236.41
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,292.92,186.47
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,234.73,139.15
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,176.59,98.01
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,119.8,69.85
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,76.87,58.47
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,76.15,58.09
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,75.17,57.59
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,74.09,57.02
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,71.4,54.98
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,68.54,52.78
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,60.22,46.11
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,57.58,44.2
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,52.84,40.27
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,47.97,36.07
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,41.11,30.01
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,34.16,23.57
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,22.48,11.94
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,11.1,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,145.03,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,297.37,228.16
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,437.39,352.08
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,532.68,429.74
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,632.49,506.37
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,705.1,558.24
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,772.48,603.56
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,826.98,638.21
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,880.03,670.66
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,921.45,692.98
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,960.41,713.16
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,986.63,724.62
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,1009.58,733.99
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,1013.43,733.42
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,1025.99,738.74
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,1029.41,737.62
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,1029.05,734.42
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,1023.27,729.51
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,1013.73,722.48
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,996.6,709.51
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,975.85,694.5
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,950.17,677.91
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,921.13,659.26
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,887.98,637.28
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,851.82,613.32
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,810.64,587.14
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,767.17,558.14
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,719.98,525.39
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,671.17,490.47
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,619.96,452.49
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,567.55,412.42
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,504.6,363.39
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,462.33,330.47
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,405.08,283.37
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,344.37,229.58
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,288.01,188.66
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,265.55,176.99
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,191.72,116.71
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,110.88,62.43
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,98.77,75.85
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,130.66,102.08
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,135.84,106.77
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,148.26,117.48
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,138.88,110.21
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,134.64,107.15
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,119.58,95.43
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,103.97,83.01
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,87.83,69.66
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,71.19,55.56
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,54.94,41.55
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,38.27,26.85
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,23.87,13.09
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,47.32,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,130.55,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,279.94,216.87
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,414.4,336.09
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,508.25,413.79
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,606.38,490.83
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,680.47,545.23
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,755.48,597.74
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,812.92,634.34
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,863.12,664.63
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,906.09,691.86
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,946.66,717.09
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,978.27,734.62
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,1006.8,749.98
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,1023.75,756.87
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,1024.61,753.41
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,1031.26,754.08
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,1034.21,752.43
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,1029.38,747.47
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,1020.73,740.3
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,1005.79,727.87
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,987.12,713.3
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,961.6,695.89
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,932.63,676.4
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,900.63,653.7
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,865.35,628.95
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,823.77,601.3
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,779.77,571.24
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,732.49,536.06
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,683.29,498.9
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,630.98,459.92
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,577.32,418.8
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,521.56,374.87
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,465.02,329.01
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,406.73,280.74
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,348.27,231.43
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,289.66,182.22
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,231.87,135.65
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,173.91,94.63
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,117.23,66.02
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,82.94,63.19
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,72.21,54.56
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,71.09,53.95
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,69.86,53.23
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,68.74,52.5
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,67.6,51.75
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,59.02,44.88
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,55.99,42.63
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,51.58,39.01
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,47.06,35.14
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,40.21,29.12
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,33.23,22.72
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,22.44,12.22
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,11.95,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,30.75,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,95.77,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,222.94,174.13
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,334.82,275.21
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,425.67,352.83
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,521.84,430.3
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,536.71,441.47
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,548.12,448.71
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,463.67,377.38
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,371.66,299.43
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,643.14,514.07
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,892.88,694.01
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,923.72,711.14
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,951.68,727.63
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,963.74,733.79
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,980.12,743.17
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,985.95,744.28
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,988.16,743.15
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,985.08,737.86
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,978.32,730.3
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,963.62,717.95
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,945.39,703.44
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,922.25,687.15
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,895.78,668.69
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,859.4,642.15
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,832.03,621.94
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,792.47,594.23
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,750.73,563.62
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,658.66,491.34
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,578.99,428.66
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,559.24,413.69
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,539.72,397.79
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,452.39,333.21
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,385.3,284.59
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,378.11,275.76
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,355.37,252.65
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,313.68,223.4
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,288.84,209.13
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,210.83,139.65
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,126.68,75.62
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,119.72,93.42
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,165.31,130.92
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,122.71,96.63
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,84.82,65.72
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,80.75,62.59
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,76.31,59.1
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,72.73,56.42
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,68.98,53.53
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,61.86,47.64
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,54.37,41.26
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,46.31,34.14
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,36.07,24.91
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,23.59,13.08
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,10.9,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,5.97,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,2.05,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.1,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.16,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,8.22,1.3
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,10.7,3.38
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,13.18,5.44
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,37.21,25.46
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,61.4,45.29
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,58.5,42.71
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,55.61,40.17
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,46.48,32.48
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,37.35,24.86
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,127.72,97.9
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,224.34,174.01
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,133.78,101.8
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,50.02,34.6
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,83.9,61.61
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,118.47,88.83
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,182.94,139.31
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,247.17,188.71
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,207.66,158.0
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,169.25,128.16
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,203.36,154.21
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,236.7,179.24
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,173.31,130.39
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,111.3,82.2
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,224.12,169.54
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,328.49,247.93
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,411.94,310.61
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,482.98,362.09
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,346.18,260.73
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,236.82,179.31
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,233.12,176.86
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,229.28,174.1
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,189.4,143.73
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,150.12,113.61
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,192.19,145.83
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,228.06,174.32
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,174.13,140.46
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,127.16,101.89
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,138.52,112.0
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,153.41,125.14
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,149.35,122.16
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,136.42,111.65
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,121.73,99.51
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,106.54,86.78
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,90.25,72.88
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,73.45,58.3
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,58.12,44.8
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,40.88,29.39
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,25.0,14.58
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.16,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,160.99,124.23
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,272.46,222.75
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,347.15,287.12
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,424.41,351.31
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,288.86,238.29
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,130.29,102.87
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,104.26,80.9
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,82.08,62.04
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,449.77,365.61
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,807.59,638.28
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,744.4,583.82
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,655.15,511.94
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,677.71,525.95
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,698.17,537.96
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,691.58,529.37
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,682.94,519.58
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,730.29,553.01
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,774.68,583.43
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,878.65,658.59
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,947.06,704.89
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,924.95,687.93
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,899.5,669.27
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,874.73,649.88
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,835.88,620.99
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,796.85,593.59
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,755.68,562.92
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,711.82,528.87
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,666.14,492.99
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,616.93,454.86
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,566.54,414.98
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,513.95,372.61
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,460.4,328.4
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,405.04,281.92
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,349.67,234.8
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,293.74,187.51
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,238.27,142.44
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,173.39,95.3
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,118.64,66.04
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,81.44,61.19
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,81.34,61.33
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,80.38,60.87
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,79.29,60.33
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,70.18,53.01
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,67.9,51.33
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,64.98,49.3
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,61.93,47.1
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,57.1,43.19
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,52.12,38.99
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,44.73,32.6
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,37.17,25.79
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,24.03,13.62
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,17.58,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,47.11,6.69
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,163.4,125.19
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,257.77,207.04
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,352.46,286.57
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,472.91,382.72
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,546.75,439.08
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,622.54,494.32
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,692.66,543.35
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,773.97,598.86
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,820.7,627.64
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,865.46,654.59
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,902.94,676.35
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,937.79,696.09
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,958.08,707.39
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,975.12,716.72
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,976.56,714.86
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,982.68,716.37
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,979.21,713.14
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,972.12,707.78
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,958.5,696.92
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,941.35,683.93
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,918.42,668.63
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,892.19,651.21
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,859.1,628.2
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,823.33,603.38
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,784.2,576.11
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,742.98,546.76
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,697.93,514.04
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,651.8,479.85
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,603.31,443.11
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,554.01,404.83
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,502.72,364.2
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,451.71,322.76
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,399.08,279.17
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,346.85,235.29
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,288.72,187.63
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,238.53,147.58
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,186.83,110.34
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,137.19,83.09
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,136.49,105.69
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,176.35,137.99
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,138.85,108.41
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,107.99,83.86
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,113.98,89.12
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,125.49,98.93
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,110.63,87.18
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,91.38,71.58
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,82.82,64.68
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,75.17,58.31
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,60.44,45.65
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,45.35,32.41
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,28.68,17.28
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,28.25,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,79.57,22.26
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,206.4,161.07
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,306.88,248.96
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,391.35,320.18
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,479.9,391.8
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,553.27,448.58
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,628.4,504.28
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,683.66,543.53
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,738.28,581.41
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,795.23,619.37
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,842.77,649.8
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,870.63,664.99
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,895.54,678.1
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,919.69,691.31
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,940.67,702.32
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,945.29,702.31
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,946.41,700.21
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,947.59,699.01
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,945.25,695.82
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,931.67,683.78
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,914.81,669.77
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,895.66,655.64
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,873.24,639.34
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,853.89,626.05
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,827.55,606.67
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,652.25,479.12
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,477.05,348.48
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,445.77,326.37
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,416.27,304.95
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,400.43,293.42
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,384.85,281.98
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,398.5,290.73
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,396.15,287.27
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,387.47,279.41
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,359.38,256.42
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,322.24,228.05
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,286.8,201.55
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,225.27,148.61
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,148.0,91.53
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,142.62,110.45
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,178.73,139.65
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,141.88,110.71
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,111.32,86.5
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,107.73,83.92
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,103.91,81.11
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,97.5,76.26
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,90.78,71.05
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,81.55,63.59
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,73.44,56.84
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,59.28,44.79
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,44.8,32.13
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,27.93,16.88
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,10.87,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.55,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,10.71,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,33.42,21.14
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,57.04,41.5
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,89.79,69.39
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,135.12,107.08
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,169.4,135.0
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,203.69,162.22
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,308.46,245.38
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,395.92,312.17
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,257.66,202.58
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,99.47,74.64
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,101.29,75.89
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,103.24,77.03
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,62.43,44.36
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,23.26,13.0
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,315.17,241.71
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,602.92,446.28
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,713.2,520.91
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,815.61,588.55
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,865.05,620.01
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,911.26,648.89
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,890.86,634.53
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,867.29,618.84
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,842.23,603.23
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,813.49,584.93
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,734.82,529.27
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,659.01,475.35
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,580.72,419.74
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,514.38,371.9
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,499.35,362.33
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,482.58,350.77
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,473.93,343.33
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,450.54,321.55
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,398.78,279.52
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,347.71,237.46
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,298.78,197.67
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,253.07,161.84
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,220.98,147.41
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,232.56,168.11
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,204.26,160.07
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,191.95,150.84
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,179.98,142.04
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,167.49,132.74
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,137.22,108.81
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,107.35,84.8
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,100.77,79.82
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,93.85,74.42
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,84.42,66.61
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,75.91,59.37
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,61.52,46.98
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,46.8,33.99
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,30.48,19.16
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,11.74,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,32.02,9.6
