Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,113.21,87.14
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,186.68,151.36
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,265.49,218.27
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,362.19,296.94
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,432.37,352.05
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,504.38,406.53
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,565.13,449.74
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,626.65,491.98
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,696.57,539.2
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,746.44,571.36
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,785.03,595.05
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,821.65,617.08
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,848.13,631.58
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,872.08,644.28
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,890.44,653.41
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,905.88,660.59
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,913.12,662.93
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,913.02,660.72
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,908.28,655.1
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,899.88,647.23
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,814.44,586.64
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,724.62,523.23
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,718.71,519.39
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,702.01,507.58
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,674.6,487.18
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,647.56,467.1
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,656.76,475.41
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,647.86,469.93
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,600.69,435.31
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,552.98,399.67
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,490.56,353.13
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,444.77,319.42
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,406.59,290.0
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,368.57,260.19
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,317.1,219.5
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,273.42,184.63
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,226.73,148.94
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,176.01,116.17
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,134.95,104.82
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,125.95,97.96
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,148.45,116.71
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,167.81,132.93
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,152.74,121.12
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,136.82,108.6
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,125.37,99.79
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,113.58,90.53
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,95.14,75.44
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,78.95,61.92
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,63.72,48.85
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,48.1,35.12
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,31.19,19.78
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,6.4,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,12.37,0.64
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,52.97,37.25
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,89.95,69.18
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,132.93,105.82
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,176.14,141.83
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,241.76,194.46
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,291.08,232.68
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,334.18,264.69
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,376.71,295.36
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,369.49,286.8
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,338.99,261.35
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,336.67,257.73
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,334.01,253.8
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,315.35,238.65
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,277.2,209.2
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,277.78,209.19
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,278.53,209.18
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,267.78,200.59
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,257.51,192.47
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,193.64,144.38
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,132.22,97.6
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,194.61,145.38
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,256.27,191.29
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,244.74,182.15
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,233.4,173.53
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,255.89,189.98
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,277.59,205.52
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,297.31,219.67
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,315.94,232.95
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,306.58,226.67
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,297.36,220.63
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,201.29,150.01
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,105.21,77.26
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,92.16,67.55
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,79.16,57.58
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,90.83,66.93
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,102.25,76.06
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,112.21,84.21
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,121.68,92.05
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,135.31,107.84
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,148.53,119.04
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,158.9,128.18
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,166.72,135.3
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,147.19,119.54
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,122.45,99.27
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,107.48,87.18
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,92.38,74.72
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,76.83,61.48
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,61.13,47.87
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,45.98,34.56
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,30.6,20.85
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,18.56,9.83
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,6.57,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.41,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.37,1.27
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,41.31,28.6
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,70.63,54.58
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,122.5,99.74
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,165.36,136.64
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,301.97,252.97
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,447.79,371.58
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,397.18,326.8
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,360.93,293.76
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,325.51,263.17
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,309.16,247.54
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,324.5,258.11
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,339.35,268.09
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,457.62,358.73
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,552.22,428.28
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,545.75,420.28
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,538.35,412.33
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,478.11,366.37
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,439.38,336.14
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,374.83,286.73
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,299.88,229.16
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,365.48,278.58
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,414.82,314.61
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,369.19,279.61
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,319.32,241.75
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,358.69,271.17
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,389.04,293.27
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,338.69,255.72
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,293.61,222.11
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,300.2,227.2
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,299.06,226.31
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,264.16,200.14
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,223.37,169.39
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,251.73,191.02
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,263.91,199.98
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,240.16,182.1
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,230.78,175.39
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,235.21,177.02
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,228.98,171.94
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,196.58,157.88
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,168.97,135.86
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,151.8,122.42
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,134.37,108.57
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,100.24,80.25
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,63.91,49.59
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,55.54,42.7
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,47.19,35.68
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,38.86,28.5
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,30.54,21.22
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,23.08,14.61
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,15.64,7.94
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,9.45,2.27
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.28,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.71,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,19.39,10.13
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,30.59,19.94
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,45.5,32.7
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,60.9,45.69
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,77.67,59.68
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,94.2,73.25
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,111.07,86.73
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,127.78,99.84
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,122.55,95.2
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,118.29,91.41
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,89.9,67.96
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,64.06,46.7
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,77.92,57.67
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,92.35,68.94
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,171.81,131.77
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,252.74,193.99
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,231.96,177.38
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,212.0,161.65
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,263.11,200.25
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,313.39,237.31
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,438.74,330.7
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,554.74,413.72
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,502.6,373.98
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,463.27,344.2
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,404.72,301.7
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,349.52,261.2
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,459.57,342.66
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,548.11,405.04
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,452.07,334.92
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,369.33,274.61
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,305.2,227.42
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,253.09,188.69
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,246.1,184.05
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,239.08,179.26
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,218.17,163.68
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,197.83,148.52
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,222.12,165.51
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,229.79,171.17
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,205.87,164.04
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,195.57,156.24
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,179.43,143.88
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,171.16,137.89
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,158.33,127.79
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,139.27,112.4
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,124.5,100.64
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,109.2,88.21
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,82.78,65.86
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,56.31,43.13
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,48.75,36.59
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,39.06,27.93
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,27.4,17.19
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,15.55,1.43
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,8.54,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.71,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.28,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,7.8,0.72
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,12.33,4.68
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,18.11,9.66
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,23.91,14.59
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,65.31,49.38
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,114.08,89.7
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,83.34,63.84
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,58.9,43.34
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,137.36,107.67
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,221.17,174.27
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,149.43,115.9
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,84.45,62.9
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,99.45,74.79
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,114.44,86.51
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,285.13,220.7
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,449.48,343.3
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,550.44,417.08
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,627.45,472.23
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,417.39,317.06
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,195.98,147.85
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,323.01,244.74
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,437.26,328.31
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,392.79,294.21
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,350.43,262.25
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,525.64,393.45
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,668.91,494.92
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,664.78,493.72
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,649.69,484.18
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,569.62,422.54
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,505.22,373.43
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,457.38,338.05
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,425.05,313.77
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,389.04,285.85
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,361.76,263.59
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,330.04,237.37
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,295.31,208.91
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,256.08,179.1
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,215.73,152.3
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,183.76,145.93
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,205.08,163.66
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,162.08,129.44
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,133.34,106.5
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,137.79,110.63
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,139.99,112.88
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,125.39,101.26
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,110.27,89.03
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,94.91,76.18
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,79.1,62.68
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,62.8,48.58
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,46.1,33.83
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,31.05,20.14
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,14.87,1.83
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,8.54,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,16.7,5.01
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,67.91,50.97
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,112.07,90.2
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,173.51,143.26
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,221.55,184.18
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,259.99,215.62
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,297.16,245.23
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,207.35,169.18
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,125.55,99.04
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,142.08,112.39
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,158.58,125.47
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,375.77,301.33
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,558.67,440.74
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,581.5,454.43
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,602.92,467.84
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,605.47,466.68
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,606.51,464.65
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,456.76,351.1
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,279.57,214.36
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,165.08,125.72
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,56.1,39.33
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,189.51,144.59
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,323.25,246.15
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,341.36,258.5
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,347.92,262.6
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,376.08,283.36
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,401.74,302.02
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,370.44,278.18
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,340.81,255.79
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,325.31,244.38
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,310.38,233.32
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,365.81,274.17
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,414.44,308.16
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,391.37,285.06
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,357.66,249.19
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,263.12,185.19
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,245.02,184.58
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,213.12,161.33
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,196.0,149.46
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,181.0,145.01
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,168.4,135.15
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,158.92,128.05
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,169.38,137.44
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,114.82,92.26
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,53.89,40.8
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,46.78,34.95
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,39.7,29.0
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,33.04,23.32
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,26.4,17.56
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,19.77,11.7
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,13.16,5.79
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,8.21,1.28
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.28,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.71,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.46,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.28,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,11.11,3.89
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,18.97,10.6
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,12.64
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,23.97,14.66
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,26.89,17.05
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,29.82,19.43
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,44.82,31.8
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,59.88,44.05
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,58.67,42.92
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,57.47,41.81
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,76.81,57.51
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,96.74,73.55
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,99.36,75.48
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,101.95,77.42
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,136.42,104.82
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,170.61,131.36
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,367.96,283.37
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,561.9,422.37
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,600.1,447.54
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,638.02,473.2
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,585.24,434.06
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,539.83,400.69
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,553.22,410.18
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,556.59,411.68
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,514.21,380.06
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,483.16,356.64
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,414.85,306.91
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,365.0,270.81
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,290.46,216.87
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,230.66,173.36
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,246.71,185.07
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,267.09,199.53
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,222.37,167.08
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,193.33,146.58
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,190.6,152.07
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,190.05,152.13
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,169.33,136.08
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,161.5,130.48
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,145.88,118.05
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,119.23,96.2
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,105.28,84.98
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,91.21,73.42
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,70.85,56.07
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,58.45,45.36
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,48.79,36.91
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,40.46,29.34
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,28.86,18.68
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,17.06,4.46
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,57.54,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,169.93,110.32
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,277.08,222.79
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,385.83,314.88
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,477.64,388.05
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,569.98,457.59
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,360.15,293.47
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,79.24,60.46
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,115.69,90.78
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,152.3,119.91
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,167.03,130.93
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,181.79,141.91
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,196.04,152.35
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,210.26,162.66
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,286.01,220.28
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,343.51,262.38
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,406.49,308.22
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,467.74,351.72
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,479.08,358.81
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,489.66,365.73
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,757.9,561.46
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,942.7,683.77
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,919.88,666.39
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,893.84,649.31
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,864.83,629.63
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,832.79,607.95
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,793.7,582.24
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,752.63,553.9
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,708.54,521.34
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,663.12,487.22
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,615.17,451.49
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,566.16,413.98
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,515.1,373.89
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,463.56,332.25
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,410.29,288.27
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,357.02,243.4
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,303.07,197.94
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,241.51,147.82
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,187.21,106.85
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,134.49,74.94
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,83.73,63.98
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,83.96,64.42
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,83.22,64.15
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,74.94,57.59
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,73.65,56.75
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,72.27,55.81
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,69.27,53.61
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,66.12,51.23
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,61.55,47.44
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,56.82,43.4
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,49.72,37.32
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,40.49,29.14
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,29.25,18.87
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,17.83,5.41
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,24.64,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,68.91,41.8
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,169.24,133.25
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,251.75,204.31
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,173.8,140.67
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,82.51,63.11
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,330.48,269.71
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,542.81,435.0
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,368.88,295.31
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,170.85,133.15
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,82.33,61.9
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,8.27,1.12
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,9.52,2.12
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,10.77,3.1
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,202.57,156.93
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,410.03,313.78
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,309.65,236.06
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,202.15,152.9
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,200.27,151.4
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,198.49,149.79
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,174.19,130.67
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,150.5,112.1
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,210.3,157.7
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,269.33,201.75
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,305.12,227.57
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,346.29,257.0
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,447.12,330.67
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,539.4,395.67
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,432.75,318.81
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,335.09,247.89
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,414.41,306.36
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,482.69,354.15
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,390.03,287.16
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,317.34,235.0
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,337.33,248.63
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,356.73,260.33
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,307.35,224.44
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,278.52,204.72
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,258.61,185.71
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,223.91,158.32
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,160.2,125.77
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,134.32,105.28
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,131.85,103.86
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,129.11,102.17
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,123.6,98.0
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,117.67,93.47
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,110.87,88.33
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,106.71,85.32
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,95.88,76.38
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,84.72,66.95
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,69.41,53.84
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,53.67,40.04
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,36.03,24.34
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,17.1,5.33
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,40.08,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,120.74,77.97
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,217.12,171.55
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,332.29,268.31
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,210.53,170.65
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,61.53,45.33
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,56.51,41.26
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,53.86,38.97
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,62.64,45.93
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,71.55,52.88
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,193.65,151.52
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,313.87,244.84
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,379.34,293.74
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,466.24,357.11
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,718.85,544.83
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,938.63,695.18
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,766.43,569.37
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,562.19,418.41
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,405.42,304.91
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,261.12,196.14
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,243.24,182.48
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,225.91,168.93
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,191.66,142.91
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,158.22,117.4
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,168.22,125.02
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,177.96,132.35
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,226.95,169.28
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,274.51,204.6
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,435.7,324.13
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,568.18,417.29
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,544.45,399.33
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,518.51,380.0
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,493.34,360.43
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,455.45,330.81
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,359.7,262.06
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,301.06,222.59
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,310.83,224.61
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,300.26,209.62
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,260.69,180.23
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,222.06,154.94
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,148.86,116.28
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,111.45,86.35
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,109.53,85.26
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,107.27,83.87
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,104.54,81.92
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,101.01,79.3
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,95.55,75.2
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,89.82,70.79
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,82.63,64.9
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,75.18,58.62
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,64.31,49.31
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,51.31,37.9
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,35.28,23.66
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,19.33,7.16
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,50.03,0.0
