Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,157.39,105.07
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,256.69,203.64
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,358.74,290.2
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,438.55,355.93
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,522.33,421.26
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,509.63,409.87
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,469.41,376.89
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,505.7,402.33
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,539.83,425.17
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,577.69,451.55
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,614.21,476.56
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,479.46,371.52
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,341.67,262.57
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,359.19,274.81
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,376.14,286.05
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,351.0,265.68
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,326.9,246.31
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,337.16,253.64
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,347.01,260.58
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,261.84,196.66
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,173.23,129.23
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,216.43,162.12
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,258.95,193.95
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,230.35,171.9
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,202.37,150.46
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,302.56,225.57
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,392.74,291.4
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,344.2,255.04
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,300.92,222.79
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,250.59,185.64
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,201.36,148.94
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,289.01,214.32
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,368.61,271.92
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,367.01,264.61
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,358.86,246.94
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,315.78,216.0
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,301.96,210.66
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,251.55,179.92
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,219.72,163.66
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,193.87,152.46
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,175.36,138.06
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,156.06,123.16
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,126.0,99.25
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,132.73,105.19
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,130.48,103.72
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,119.09,94.84
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,107.16,85.37
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,94.03,74.53
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,80.39,63.04
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,67.03,51.64
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,51.23,37.85
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,35.41,23.8
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,19.56,7.7
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,37.83,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,117.46,77.82
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,211.98,167.76
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,308.47,250.34
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,412.87,336.3
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,506.71,410.43
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,477.56,385.77
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,419.1,337.47
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,458.08,365.8
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,495.25,391.74
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,440.89,346.53
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,404.46,314.94
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,429.56,332.23
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,453.63,348.39
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,526.47,402.84
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,598.31,455.33
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,611.62,462.17
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,623.25,468.1
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,632.86,474.15
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,659.01,491.64
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,599.49,446.47
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,558.39,414.48
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,555.08,411.27
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,550.78,407.29
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,511.76,378.1
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,484.59,357.41
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,451.58,333.3
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,420.16,310.3
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,452.1,333.79
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,475.53,350.59
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,366.0,270.78
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,265.85,196.96
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,302.51,224.21
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,339.5,251.0
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,353.25,259.41
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,366.82,266.45
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,332.21,235.38
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,284.96,193.53
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,241.12,161.27
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,199.3,134.5
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,177.38,139.26
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,173.58,136.62
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,162.37,128.23
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,150.35,119.12
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,138.98,110.23
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,126.97,100.74
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,121.29,96.61
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,115.34,92.17
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,104.81,83.57
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,90.39,71.47
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,73.1,56.77
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,55.41,41.4
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,37.14,25.22
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.34,6.44
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,7.26,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,14.01,4.22
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,34.1,21.83
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,55.31,39.79
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,85.16,64.99
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,114.75,89.58
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,238.02,191.38
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,334.79,269.28
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,213.97,170.34
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,103.98,78.68
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,119.78,91.1
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,135.48,103.21
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,147.29,112.04
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,159.13,120.8
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,188.64,143.55
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,217.92,165.87
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,220.63,167.2
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,223.43,168.66
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,269.97,203.74
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,333.26,250.71
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,269.52,202.13
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,225.05,168.09
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,231.73,173.0
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,238.21,177.69
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,278.22,207.45
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,317.03,235.96
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,312.52,232.38
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,307.96,228.9
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,345.01,255.68
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,377.28,278.47
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,371.55,274.16
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,365.39,269.61
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,345.14,254.78
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,325.68,240.53
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,341.19,251.14
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,338.44,247.65
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,306.22,224.52
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,266.43,196.31
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,249.06,183.59
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,231.44,171.13
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,183.88,143.84
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,150.14,117.26
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,156.56,122.86
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,162.31,127.92
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,151.81,119.85
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,143.82,113.8
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,130.16,103.2
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,116.05,92.05
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,100.35,79.36
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,84.18,65.97
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,69.17,53.24
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,51.86,38.26
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,35.54,23.82
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,18.85,7.73
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,2.99,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,14.4,5.93
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,23.09,13.31
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,33.05,21.65
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,43.03,29.88
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,74.34,55.5
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,107.65,82.35
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,117.88,90.27
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,128.26,98.24
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,142.74,109.47
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,157.27,120.65
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,174.28,133.71
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,191.21,146.62
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,282.36,217.23
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,356.93,273.56
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,587.26,448.88
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,770.42,582.26
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,662.35,499.18
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,537.38,404.35
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,666.23,500.56
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,782.51,583.75
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,661.8,494.04
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,547.44,408.53
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,615.37,458.67
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,680.52,504.57
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,605.57,449.14
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,540.31,400.88
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,405.85,302.76
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,283.82,211.58
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,346.95,258.96
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,405.2,301.61
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,440.23,326.2
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,462.07,336.15
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,407.64,290.76
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,356.83,247.63
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,317.58,219.57
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,302.52,213.39
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,260.97,179.66
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,200.36,134.97
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,160.12,116.25
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,150.03,117.76
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,162.6,128.3
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,172.84,136.98
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,139.58,110.31
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,106.25,83.27
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,107.18,84.56
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,111.13,88.32
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,99.35,78.84
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,87.18,68.78
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,72.29,56.13
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,57.71,43.4
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,39.19,27.06
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,20.39,9.19
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,10.67,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,22.57,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,67.8,43.65
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,149.37,116.68
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,229.05,184.96
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,112.73,90.04
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.87,2.54
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,28.89,18.31
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,48.02,34.0
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,50.54,35.85
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,53.06,37.67
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,44.76,30.79
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,36.47,23.96
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,44.82,30.53
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,53.2,37.06
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,112.81,84.37
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,175.18,133.03
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,145.94,109.55
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,117.81,87.13
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,148.88,111.26
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,179.74,134.95
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,308.39,232.42
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,424.88,317.6
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,332.8,248.81
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,237.38,177.09
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,254.32,189.39
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,270.71,200.98
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,275.69,204.4
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,280.33,207.61
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,243.12,179.87
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,206.74,152.69
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,215.49,159.16
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,223.9,165.24
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,261.8,193.05
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,286.59,210.72
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,266.54,195.77
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,259.15,190.29
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,285.21,206.95
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,297.63,212.63
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,231.29,152.28
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,151.8,86.65
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,99.33,65.28
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,86.07,65.11
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,112.45,86.91
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,138.11,108.09
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,109.29,85.03
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,76.45,58.4
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,73.67,56.51
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,70.75,54.39
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,65.32,50.08
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,59.62,45.4
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,52.63,39.44
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,43.37,31.3
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,32.58,21.63
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,21.62,10.38
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,37.76,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,121.96,83.76
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,216.38,171.54
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,315.11,255.71
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,200.17,162.6
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,48.87,34.91
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,57.38,41.9
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,66.12,48.84
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,114.59,88.09
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,164.31,127.45
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,145.64,111.64
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,128.63,97.35
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,274.56,212.31
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,410.54,314.87
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,374.88,285.85
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,339.91,257.9
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,402.97,304.39
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,464.35,348.38
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,470.3,351.47
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,475.71,354.41
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,592.23,438.61
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,699.3,512.98
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,720.14,527.39
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,737.07,539.37
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,723.17,527.92
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,707.08,515.15
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,693.81,505.42
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,676.74,492.95
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,675.84,495.37
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,663.37,488.08
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,615.16,451.7
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,566.11,413.98
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,515.53,374.17
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,464.52,332.98
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,402.65,286.5
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,377.94,270.09
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,324.14,221.92
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,258.98,162.47
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,208.45,124.15
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,150.62,86.22
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,101.79,66.89
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,91.34,69.62
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,90.97,69.7
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,90.46,69.66
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,88.7,68.46
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,86.76,67.11
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,83.78,65.03
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,79.25,61.59
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,72.48,56.17
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,65.44,50.37
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,56.89,43.08
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,48.13,35.34
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,35.73,24.2
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,23.46,11.87
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.81,10.95
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,71.74,53.08
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,113.81,89.3
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,159.86,128.25
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,223.06,179.93
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,361.38,292.39
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,488.37,391.62
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,484.58,384.41
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,454.84,358.6
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,536.03,418.53
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,595.85,461.26
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,580.15,445.32
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,539.02,411.91
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,420.47,321.69
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,263.7,200.79
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,218.92,166.11
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,176.47,132.84
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,224.48,169.45
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,272.11,205.07
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,265.76,199.49
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,259.61,194.27
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,284.9,212.92
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,309.47,230.83
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,340.37,252.8
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,359.48,265.96
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,580.62,433.04
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,739.82,546.81
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,697.66,514.85
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,654.44,482.9
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,612.46,450.81
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,564.42,413.73
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,506.72,368.79
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,467.62,338.38
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,416.83,299.55
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,380.41,271.06
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,325.09,232.04
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,296.64,214.67
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,275.19,196.24
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,231.54,163.2
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,148.25,104.82
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,83.55,63.67
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,83.11,63.59
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,82.52,63.33
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,82.28,63.37
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,82.03,63.41
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,79.2,61.42
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,76.21,59.25
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,70.49,54.69
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,65.37,50.51
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,57.2,43.52
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,48.83,36.11
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,36.43,24.95
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,24.17,12.69
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.69,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.74,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,8.63,1.59
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,11.52,4.02
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,16.48,8.17
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,12.29
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,23.95,14.31
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,26.45,16.31
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,109.24,83.74
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,201.85,155.6
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,448.16,342.16
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,679.34,499.62
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,711.53,520.57
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,741.73,542.78
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,851.91,620.21
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,946.56,683.6
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,946.34,684.43
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,942.74,683.99
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,930.97,676.76
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,915.91,667.24
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,896.08,654.17
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,873.07,638.91
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,845.39,621.21
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,821.81,606.03
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,784.69,579.74
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,745.49,550.98
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,703.25,520.34
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,654.43,484.59
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,609.2,450.13
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,564.34,415.03
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,515.24,375.33
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,466.46,334.93
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,411.51,289.93
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,358.91,245.8
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,305.67,200.92
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,252.77,157.01
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,200.04,116.24
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,148.74,82.85
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,97.55,61.82
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,82.67,62.99
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,81.93,62.6
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,81.06,62.1
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,72.8,55.48
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,71.74,54.83
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,69.47,53.25
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,67.09,51.55
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,64.74,49.71
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,62.46,47.83
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,53.24,39.98
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.43,33.1
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,34.37,23.21
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.11,12.08
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,12.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,13.86,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,31.1,17.48
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,89.05,67.82
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,154.46,123.46
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,204.39,165.62
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,255.65,207.7
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,178.0,143.07
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,104.15,80.27
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,126.98,98.54
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,149.69,116.25
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,245.75,192.83
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,327.08,255.66
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,298.18,231.21
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,250.22,192.65
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,176.55,134.97
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,108.2,80.72
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,114.34,85.31
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,120.45,89.75
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,199.75,150.91
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,279.5,210.63
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,162.94,121.53
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,51.91,35.19
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,269.27,202.79
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,481.74,357.36
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,376.3,279.9
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,270.81,201.86
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,191.45,142.43
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,113.8,83.07
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,76.57,54.33
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,39.45,25.38
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,44.88,29.66
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,50.3,33.92
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,62.74,43.69
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,75.09,53.38
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,59.0,40.93
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,42.6,28.15
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,40.47,26.58
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,38.34,25.0
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,35.38,22.76
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,32.43,20.5
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,60.36,43.0
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,87.69,68.06
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,128.97,102.52
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,165.81,133.19
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,145.8,117.06
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,136.97,110.18
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,130.61,105.51
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,117.2,94.77
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,103.77,83.65
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,90.03,72.05
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,73.44,57.73
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,57.37,43.57
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,39.22,27.46
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,20.52,10.28
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,10.67,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,41.07,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,128.46,90.5
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,216.43,171.55
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,309.16,249.37
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,407.81,327.61
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,494.38,393.16
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,562.41,442.08
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,631.94,489.25
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,689.14,525.28
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,755.93,566.45
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,800.73,593.36
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,843.66,618.82
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,876.22,637.22
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,906.19,653.96
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,817.97,593.79
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,713.08,520.8
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,845.13,612.86
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,961.51,686.25
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,852.38,611.03
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,731.83,527.16
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,719.83,518.72
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,706.31,508.11
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,698.41,503.37
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,688.42,497.13
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,709.2,510.9
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,728.48,523.08
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,696.22,500.86
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,666.29,480.44
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,650.74,468.77
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,633.93,455.78
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,583.43,420.92
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,534.71,386.79
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,498.44,360.4
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,456.8,329.73
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,413.54,296.96
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,376.98,267.74
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,339.55,241.07
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,301.46,215.42
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,254.87,185.13
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,220.71,164.62
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,168.05,122.06
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,127.42,99.84
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,152.57,120.7
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,174.6,138.91
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,151.19,120.28
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,139.32,111.02
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,124.18,99.12
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,108.9,86.92
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,93.14,73.92
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,77.26,60.58
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,60.95,46.73
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,44.47,32.45
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,30.33,19.98
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,15.67,6.63
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,8.11,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
