Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.13,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.1,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,8.21,1.06
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,12.33,4.62
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,17.7,9.21
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,23.08,13.75
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,53.03,38.74
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,87.11,66.77
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,151.84,120.11
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,236.78,188.16
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,203.38,160.28
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,189.5,148.19
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,341.25,268.38
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,498.38,386.39
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,346.37,269.05
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,206.31,158.58
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,265.19,203.96
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,344.15,262.96
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,419.15,318.87
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,491.67,371.74
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,501.97,377.64
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,511.32,383.15
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,487.28,364.57
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,463.99,346.76
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,479.47,356.93
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,493.05,365.39
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,594.31,439.23
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,671.86,493.15
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,607.34,444.99
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,553.3,405.05
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,536.87,393.3
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,521.62,381.39
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,489.4,357.09
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,456.21,331.6
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,412.73,295.22
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,367.91,253.05
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,314.01,207.41
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,260.5,162.67
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,207.06,120.73
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,154.79,85.96
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,92.32,55.41
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,73.82,56.19
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,72.99,55.69
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,72.02,55.08
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,70.18,53.75
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,68.19,52.29
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,60.03,45.69
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,57.53,43.83
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,53.73,40.72
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,49.78,37.39
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,44.76,33.08
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,39.65,28.5
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,30.92,20.6
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,21.96,11.74
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,10.91,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,8.54,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,16.5,6.77
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,33.91,22.33
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,51.68,37.71
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,72.22,55.17
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,92.09,71.71
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,188.89,153.3
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,294.7,239.07
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,340.26,273.38
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,385.48,306.79
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,670.21,525.54
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,915.5,692.29
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,940.39,704.37
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,962.43,716.89
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,869.89,652.4
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,716.96,539.03
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,716.53,537.7
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,713.99,533.79
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,874.38,651.6
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,980.29,721.17
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,900.75,664.92
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,792.45,583.48
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,526.93,395.38
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,257.39,193.08
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,165.8,123.98
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,76.46,54.65
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,304.63,230.67
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,517.64,385.07
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,552.75,409.98
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,575.35,426.08
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,358.44,268.64
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,156.23,116.25
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,124.82,92.39
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,93.89,68.46
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,200.63,150.6
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,294.82,220.7
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,245.76,184.05
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,210.04,157.78
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,230.07,171.49
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,250.97,186.34
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,213.68,160.99
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,184.97,146.93
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,172.76,137.78
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,162.32,129.96
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,141.36,113.16
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,119.01,95.05
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,105.78,84.53
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,92.43,73.71
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,78.26,61.87
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,63.96,49.73
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,50.63,38.28
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,37.17,26.5
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,25.19,15.85
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,13.18,4.89
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,6.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,88.98,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,245.78,181.31
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,342.56,276.66
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,447.89,364.87
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,379.03,310.89
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,267.26,218.88
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,188.02,152.47
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,110.66,85.96
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,121.38,94.31
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,132.23,102.51
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,132.05,101.77
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,132.45,101.54
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,154.99,119.03
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,177.43,136.19
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,402.91,312.61
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,592.74,453.51
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,663.29,502.26
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,710.11,534.22
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,758.93,569.33
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,821.06,612.79
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,760.3,566.33
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,715.11,531.06
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,698.14,518.45
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,679.92,504.85
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,660.41,490.6
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,634.88,472.14
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,660.47,491.76
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,674.85,502.78
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,639.18,476.64
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,603.74,450.52
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,571.99,426.73
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,543.61,404.74
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,495.69,368.16
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,446.56,330.97
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,406.06,299.81
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,368.63,270.95
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,338.58,246.42
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,307.03,220.67
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,281.85,203.86
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,248.86,182.64
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,218.65,162.98
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,184.68,147.25
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,172.08,137.42
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,158.42,126.66
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,147.59,118.17
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,136.17,109.13
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,123.18,98.88
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,109.52,87.92
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,81.8,64.78
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,56.29,43.14
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,50.4,38.09
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,44.34,32.67
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,33.47,22.83
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,24.0,13.55
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,75.54,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,216.12,158.88
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,314.98,254.48
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,427.68,349.7
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,377.95,310.23
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,285.53,234.21
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,435.39,356.54
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,599.24,482.88
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,727.99,575.11
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,850.55,659.0
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,681.34,532.44
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,464.18,362.69
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,740.55,574.23
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,982.0,739.77
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,762.02,579.59
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,492.73,373.8
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,670.07,506.9
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,843.15,629.13
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,811.8,603.72
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,763.83,568.33
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,892.42,663.76
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,969.63,716.09
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,946.65,699.5
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,920.35,681.39
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,854.92,632.94
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,774.62,570.36
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,787.99,584.62
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,778.82,581.84
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,734.83,549.12
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,689.34,514.82
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,641.35,477.76
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,592.0,438.82
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,540.03,397.11
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,487.35,353.74
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,433.18,308.04
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,378.73,261.31
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,323.96,214.28
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,269.89,168.57
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,215.09,125.28
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,161.34,88.95
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,108.19,65.09
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,74.32,56.16
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,73.79,56.03
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,73.15,55.82
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,71.0,54.22
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,75.84,58.49
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,75.84,58.84
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,75.96,59.28
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,69.33,53.92
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,62.29,48.1
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,54.28,41.35
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,45.93,34.04
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,34.2,23.53
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,24.02,13.73
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,12.09,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,100.33,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,270.04,199.94
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,374.87,302.42
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,488.74,397.23
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,571.33,463.54
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,657.0,528.98
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,721.64,574.83
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,781.28,615.05
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,832.83,647.0
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,882.98,676.89
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,922.04,700.33
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,958.7,721.89
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,985.85,735.42
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,997.97,738.94
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,1013.65,747.23
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,1025.97,753.39
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,1031.17,753.58
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,1032.78,751.65
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,1027.21,746.37
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,1018.0,738.96
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,1003.21,728.49
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,984.84,715.86
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,960.64,699.2
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,933.1,680.46
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,901.47,657.77
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,866.82,633.19
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,827.07,606.47
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,785.14,578.18
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,740.36,546.16
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,694.04,512.11
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,645.24,475.3
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,595.1,436.58
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,542.76,395.35
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,489.58,352.31
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,434.86,306.9
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,379.9,260.35
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,324.55,213.3
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,270.1,167.65
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,215.03,124.14
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,161.06,87.6
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,107.69,63.59
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,83.39,63.32
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,71.94,54.23
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,71.21,53.94
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,69.61,52.81
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,67.9,51.58
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,65.57,49.95
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,57.88,43.73
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,54.37,40.99
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,50.75,38.05
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,45.7,33.82
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,40.55,29.31
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,32.61,22.1
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,24.52,14.15
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,12.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,79.46,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,224.31,164.13
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,322.42,257.26
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,434.98,349.48
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,516.7,412.67
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,601.32,474.68
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,667.64,520.07
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,734.47,563.64
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,787.24,596.25
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,838.97,627.21
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,879.39,651.25
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,911.75,669.8
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,940.24,685.11
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,965.87,698.45
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,983.25,707.34
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,997.35,714.34
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,1004.47,716.37
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,994.67,708.02
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,991.26,704.79
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,984.33,699.44
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,970.5,689.94
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,953.25,678.47
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,931.7,664.98
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,906.85,649.41
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,876.75,629.2
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,843.75,607.11
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,806.12,582.69
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,766.43,556.31
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,724.04,525.77
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,680.18,493.58
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,584.9,423.24
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,515.73,371.77
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,504.16,363.3
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,483.41,343.92
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,430.69,300.9
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,377.76,256.93
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,323.85,211.89
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,270.41,167.7
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,217.34,126.45
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,155.48,84.01
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,103.63,60.24
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,79.76,60.07
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,78.87,59.56
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,77.84,58.91
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,75.92,57.54
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,67.44,50.74
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,65.28,49.26
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,63.0,47.65
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,59.76,45.17
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,56.43,42.53
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,50.89,37.94
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,45.22,33.02
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,36.25,24.97
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,25.58,14.92
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,62.62,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,190.52,136.43
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,280.6,219.67
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,378.64,299.74
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,474.86,375.0
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,573.12,447.92
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,610.69,474.38
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,645.83,498.59
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,731.25,557.69
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,817.17,614.94
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,857.75,640.21
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,896.33,664.32
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,838.03,623.06
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,763.09,567.48
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,689.98,513.89
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,613.84,457.38
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,747.74,552.13
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,878.49,639.37
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,743.31,542.68
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,610.65,447.08
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,651.93,476.8
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,704.64,512.51
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,816.76,594.3
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,897.28,649.79
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,864.28,625.87
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,828.67,601.26
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,760.42,550.83
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,696.02,502.79
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,593.23,430.59
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,504.47,367.14
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,551.38,403.53
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,574.57,419.23
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,526.01,381.37
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,476.98,342.5
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,418.8,298.84
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,385.99,276.21
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,335.71,231.45
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,267.97,170.66
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,217.07,131.22
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,167.86,97.8
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,119.73,74.59
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,96.8,74.26
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,124.18,97.05
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,156.57,123.92
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,120.97,95.17
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,90.79,70.6
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,88.04,68.75
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,83.5,65.33
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,76.89,59.95
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,70.01,54.22
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,61.31,46.88
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,52.36,39.08
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,40.12,28.23
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,27.57,16.58
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,14.31,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,64.49,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,193.41,139.99
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,285.2,225.85
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,384.88,307.59
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,466.72,371.25
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,560.82,439.93
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,627.47,487.54
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,694.67,534.1
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,750.38,570.18
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,805.31,604.78
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,846.12,630.54
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,884.99,654.87
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,914.79,672.29
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,935.5,683.76
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,953.27,694.29
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,967.88,702.9
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,976.08,706.12
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,980.88,707.32
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,873.08,634.6
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,744.33,542.28
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,862.42,627.73
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,931.09,672.91
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,909.78,658.2
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,885.32,642.19
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,856.54,622.4
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,824.93,600.71
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,788.4,576.58
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,749.94,550.18
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,708.6,520.56
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,666.08,489.44
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,620.72,455.42
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,574.24,419.74
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,525.74,381.65
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,476.56,342.03
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,425.78,300.19
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,374.89,257.46
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,319.11,211.48
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,271.22,172.13
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,220.75,132.86
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,163.27,93.06
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,149.86,100.28
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,175.95,137.73
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,130.88,102.03
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,90.94,69.93
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,89.89,69.35
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,88.7,68.63
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,85.86,66.67
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,81.6,63.48
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,75.59,58.61
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,69.34,53.44
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,60.98,46.51
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,52.38,39.1
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,40.13,28.25
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,27.57,16.64
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,14.33,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,78.32,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,221.83,160.48
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,315.81,250.17
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,424.56,340.01
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,507.4,405.35
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,593.38,470.12
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,657.45,515.56
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,722.04,559.68
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,596.34,465.14
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,423.85,330.95
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,539.13,417.15
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,635.14,485.15
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,811.32,608.87
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,950.26,697.37
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,967.31,705.26
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,981.16,712.34
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,974.58,705.03
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,977.59,704.27
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,974.67,701.17
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,968.29,696.07
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,955.51,685.68
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,939.34,673.34
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,917.5,658.84
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,892.47,642.38
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,863.93,622.81
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,832.42,601.33
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,795.45,577.04
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,756.38,551.12
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,714.25,521.43
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,670.72,490.06
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,624.83,456.0
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,577.67,420.12
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,527.83,381.34
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,477.3,340.94
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,398.49,283.68
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,369.38,266.41
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,348.74,249.27
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,309.89,218.29
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,273.95,192.3
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,255.32,180.76
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,156.84,105.45
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,78.09,58.41
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,77.51,58.32
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,76.8,58.06
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,76.85,58.31
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,70.15,52.99
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,67.83,51.38
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,65.38,49.63
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,62.97,47.76
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,60.58,45.83
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,54.48,40.73
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,46.3,33.65
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,36.69,25.15
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,26.95,16.04
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,13.6,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,50.21,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,146.91,104.74
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,252.32,199.21
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,347.73,279.08
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,429.3,345.46
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,515.28,412.21
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,294.85,238.64
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,54.7,39.16
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,93.91,70.83
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,135.32,103.42
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,521.84,410.65
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,853.82,648.02
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,883.11,662.48
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,909.75,677.33
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,930.65,689.33
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,948.54,699.42
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,955.56,701.36
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,959.2,701.29
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,949.69,693.8
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,945.89,690.34
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,933.25,680.1
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,917.32,667.9
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,897.85,654.53
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,875.21,639.14
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,778.77,568.53
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,674.8,491.67
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,721.81,529.08
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,740.75,545.32
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,648.83,475.0
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,563.18,409.98
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,577.5,422.27
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,569.94,416.39
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,522.97,379.7
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,475.67,342.03
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,422.81,299.43
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,372.99,258.23
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,324.49,218.3
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,279.08,181.46
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,231.39,144.67
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,185.54,113.37
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,140.84,90.93
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,117.16,90.45
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,116.89,90.53
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,116.37,90.4
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,112.62,87.64
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,108.57,84.65
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,103.47,80.93
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,98.09,76.91
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,90.32,70.81
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,82.21,64.27
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,72.62,56.25
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,60.51,45.81
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,45.42,32.51
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,30.01,18.54
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,15.74,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,47.53,0.0
