Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,141.27,99.99
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,227.09,179.24
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,335.48,269.33
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,416.41,335.2
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,501.64,401.77
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,453.51,362.91
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,418.58,333.24
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,491.74,388.44
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,566.37,442.63
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,468.57,365.02
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,364.48,282.04
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,520.8,400.84
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,679.62,514.83
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,662.45,498.46
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,642.56,481.38
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,683.99,509.16
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,723.44,534.77
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,773.49,569.39
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,837.22,612.12
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,835.25,607.79
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,830.46,602.16
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,822.93,596.14
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,812.53,588.28
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,793.84,574.09
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,772.66,558.28
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,737.1,533.31
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,700.8,507.73
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,651.59,473.24
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,602.88,438.74
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,561.59,408.67
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,522.94,380.24
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,511.8,371.15
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,484.62,349.41
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,428.89,307.59
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,389.89,278.06
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,352.94,249.03
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,316.51,220.52
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,276.52,192.37
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,242.61,170.63
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,201.88,147.2
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,188.84,147.23
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,170.27,133.16
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,176.18,138.62
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,150.44,118.3
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,133.44,104.93
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,111.5,87.51
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,94.28,73.73
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,86.44,67.42
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,78.24,60.67
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,68.13,52.24
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,58.66,44.08
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,44.51,31.69
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,30.09,18.65
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,15.43,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,53.8,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,154.79,110.04
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,263.68,208.45
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,363.49,292.77
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,452.49,365.39
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,554.73,444.23
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,622.55,493.66
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,691.04,541.76
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,751.93,582.74
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,812.36,622.23
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,852.43,647.39
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,890.55,670.94
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,915.37,684.1
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,943.81,699.69
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,961.4,709.05
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,975.82,716.43
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,824.62,609.5
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,628.83,464.83
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,697.44,513.48
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,743.0,544.45
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,685.21,500.56
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,613.36,447.63
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,781.69,571.9
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,890.09,646.74
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,860.11,624.47
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,827.34,601.42
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,746.56,542.68
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,661.67,479.24
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,555.22,402.61
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,468.07,338.79
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,535.54,390.54
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,576.4,418.88
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,527.38,380.28
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,477.83,340.72
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,427.01,299.25
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,376.07,256.83
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,318.95,209.74
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,268.52,168.07
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,213.35,139.75
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,235.96,172.78
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,210.55,151.88
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,179.39,139.2
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,160.32,124.73
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,129.74,100.78
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,125.45,97.69
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,120.85,94.3
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,118.5,92.91
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,109.29,85.83
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,97.25,76.11
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,84.73,65.82
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,71.36,54.72
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,57.55,42.96
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,43.26,30.52
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,29.2,17.89
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,15.06,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,44.58,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,136.82,96.23
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,225.08,177.82
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,336.84,271.23
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,413.53,334.05
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,493.79,397.21
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,340.47,274.02
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,142.77,110.96
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,177.18,138.47
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,230.15,179.66
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,177.96,137.37
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,146.26,111.28
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,192.72,147.34
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,239.14,182.52
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,316.05,240.08
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,372.83,281.16
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,325.94,244.55
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,264.06,197.15
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,367.59,273.85
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,451.7,334.03
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,410.35,302.39
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,370.75,272.55
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,361.41,265.71
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,352.22,258.9
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,369.97,271.15
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,386.34,282.23
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,358.75,262.33
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,330.02,241.65
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,473.61,347.52
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,590.16,429.9
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,589.74,431.38
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,578.24,422.96
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,529.77,384.15
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,480.36,343.81
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,415.9,295.88
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,391.41,279.71
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,331.87,227.26
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,273.3,171.74
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,233.04,149.38
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,243.86,169.42
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,158.68,104.96
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,80.19,59.91
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,79.72,59.89
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,79.13,59.74
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,71.36,53.56
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,70.59,53.14
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,68.31,51.57
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,65.9,49.86
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,62.48,47.15
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,58.96,44.28
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,53.59,39.81
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,48.1,35.04
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,37.1,25.41
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,27.73,16.75
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,30.31,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,92.47,63.02
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,190.26,149.04
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,277.0,222.59
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,358.89,290.41
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,465.01,374.16
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,533.74,426.23
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,604.15,477.83
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,669.36,523.96
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,744.88,575.89
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,790.3,604.93
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,833.95,632.39
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,876.55,658.72
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,916.76,683.03
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,936.82,694.49
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,953.88,704.2
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,961.69,707.02
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,973.95,713.05
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,972.08,710.51
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,966.74,705.92
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,944.15,688.99
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,932.3,679.43
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,911.34,664.59
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,887.22,647.78
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,860.17,628.1
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,830.09,606.48
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,794.01,581.54
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,755.84,554.97
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,714.63,524.91
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,672.06,493.31
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,626.54,458.84
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,579.82,422.74
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,530.68,383.24
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,480.8,342.41
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,429.65,300.48
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,378.24,257.54
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,326.09,213.75
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,274.45,170.82
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,222.44,130.05
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,161.72,87.46
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,111.03,62.05
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,79.67,59.24
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,79.17,59.17
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,78.56,58.99
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,77.05,57.97
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,68.79,51.41
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,66.76,50.05
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,64.62,48.56
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,60.8,45.63
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,56.82,42.47
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,51.74,38.25
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,46.54,33.74
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,37.66,25.9
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,27.07,16.26
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,53.14,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,155.51,109.7
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,263.2,208.13
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,363.14,292.91
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,454.09,367.35
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,558.33,447.97
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,626.78,497.98
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,695.92,546.61
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,757.79,588.44
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,819.23,628.77
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,860.04,653.48
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,892.71,672.26
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,925.38,691.08
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,955.38,707.92
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,972.61,717.34
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,986.63,724.8
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,981.65,718.65
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,986.36,719.22
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,983.19,715.86
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,976.53,710.43
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,964.43,700.42
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,948.89,688.33
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,926.73,673.14
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,901.35,655.94
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,871.14,634.27
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,838.09,610.78
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,801.65,586.24
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,763.06,560.11
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,720.65,528.3
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,676.9,495.07
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,630.85,460.45
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,583.56,424.12
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,534.06,385.3
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,483.74,344.87
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,432.2,302.57
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,380.37,259.19
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,327.59,214.91
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,275.8,171.91
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,223.73,130.7
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,163.01,87.86
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,112.08,62.17
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,79.71,59.03
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,79.22,58.96
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,78.6,58.78
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,77.41,58.02
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,69.43,51.71
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,67.43,50.38
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,65.31,48.93
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,61.85,46.31
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,58.27,43.5
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,53.25,39.44
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,48.14,35.09
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,37.53,25.8
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,28.52,17.46
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,14.37,0.25
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,67.89,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,202.44,144.0
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,298.27,236.49
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,403.54,325.02
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,504.6,405.73
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,607.17,483.89
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,673.2,531.18
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,739.79,577.03
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,797.83,615.32
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,850.27,648.63
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,888.85,671.36
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,925.19,692.25
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,955.28,708.65
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,970.66,715.18
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,986.77,723.5
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,999.65,729.76
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,1006.4,731.02
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,1009.72,730.24
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,1005.08,724.16
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,996.88,716.04
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,983.64,705.19
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,966.9,692.3
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,943.93,676.63
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,917.68,658.95
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,887.36,637.39
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,854.05,613.97
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,815.63,588.22
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,775.02,560.95
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,731.93,530.78
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,687.3,498.35
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,639.85,463.24
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,591.07,426.32
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,540.32,386.23
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,488.69,344.58
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,435.08,301.26
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,381.17,256.74
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,326.76,211.39
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,272.73,166.68
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,218.3,124.08
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,164.89,87.14
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,112.58,60.96
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,77.89,57.52
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,76.37,56.62
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,65.01,47.7
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,63.55,46.7
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,61.99,45.59
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,59.85,44.11
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,57.61,42.53
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,54.79,40.41
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,47.67,34.61
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,43.29,31.06
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,38.84,27.27
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,32.08,21.27
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,25.24,14.84
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,12.42,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,61.56,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,188.83,132.7
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,282.98,223.14
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,386.06,309.74
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,469.18,376.54
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,565.04,449.63
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,632.85,497.84
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,701.31,544.39
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,755.22,579.0
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,808.26,611.93
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,849.93,637.03
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,889.68,660.37
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,913.99,671.74
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,942.73,685.93
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,962.04,693.99
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,978.16,699.85
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,987.09,700.29
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,992.62,698.64
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,976.35,685.01
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,970.22,677.94
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,959.69,666.75
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,945.73,653.6
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,924.62,641.28
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,900.27,627.03
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,869.66,608.39
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,836.25,587.84
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,800.14,566.46
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,761.98,542.86
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,721.19,514.87
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,679.06,485.21
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,633.68,453.08
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,587.12,419.16
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,538.26,382.55
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,488.54,344.13
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,437.04,303.15
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,385.39,261.07
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,333.07,218.09
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,273.97,170.38
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,220.97,128.86
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,169.32,92.9
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,119.22,67.46
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,86.21,64.41
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,85.67,64.35
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,77.22,57.84
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,101.95,78.18
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,130.55,101.6
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,99.21,76.6
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,72.03,54.64
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,69.21,52.62
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,66.36,50.46
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,57.72,43.28
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,50.42,37.02
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,40.23,28.08
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,29.86,18.61
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,15.09,1.25
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,46.24,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,137.95,95.36
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,226.07,177.79
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,337.57,270.14
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,399.69,320.94
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,464.85,372.03
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,553.81,438.04
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,654.87,509.51
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,661.09,510.8
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,672.14,515.69
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,682.3,519.05
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,688.3,519.46
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,755.88,564.45
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,822.66,607.02
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,748.22,550.15
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,649.94,478.06
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,724.26,529.74
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,816.55,589.92
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,722.75,523.09
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,629.59,456.88
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,633.08,460.27
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,650.08,471.91
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,504.05,368.89
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,367.06,269.41
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,352.73,259.52
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,331.51,244.14
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,478.1,351.32
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,596.74,434.37
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,648.95,474.93
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,666.89,490.32
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,501.17,368.68
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,371.65,272.44
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,417.86,306.11
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,446.96,325.19
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,425.4,307.15
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,386.58,275.48
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,334.56,239.1
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,301.29,218.66
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,240.64,160.14
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,169.54,94.94
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,118.74,68.0
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,83.58,63.15
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,119.36,92.5
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,177.34,139.5
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,118.73,92.46
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,71.12,53.72
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,68.88,52.22
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,66.5,50.54
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,62.43,47.39
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,58.17,43.99
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,52.77,39.48
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,47.23,34.65
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,36.83,25.49
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,27.82,17.16
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,14.0,1.07
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,63.26,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,189.82,133.07
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,282.35,223.12
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,382.8,307.03
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,471.91,377.19
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,560.73,443.53
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,626.24,490.12
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,692.42,535.37
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,748.53,571.91
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,804.04,607.0
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,844.29,630.05
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,876.79,647.53
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,782.69,580.4
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,659.88,489.26
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,833.06,611.37
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,967.94,695.65
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,975.66,695.64
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,967.04,686.81
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,965.2,683.96
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,959.93,679.06
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,779.77,557.24
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,557.94,399.24
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,754.89,541.79
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,890.63,631.15
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,794.77,563.16
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,684.15,483.46
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,734.92,523.53
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,757.27,542.35
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,716.15,512.77
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,673.61,482.16
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,579.71,413.68
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,511.37,363.41
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,485.02,344.84
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,457.48,324.62
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,421.63,295.18
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,380.97,257.5
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,329.62,215.39
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,272.97,169.93
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,220.93,129.14
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,170.2,93.69
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,120.42,67.91
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,85.93,63.94
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,85.75,64.16
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,77.61,57.92
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,76.59,57.31
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,75.45,56.6
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,73.41,55.26
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,71.25,53.81
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,67.72,51.17
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,64.06,48.34
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,56.41,42.1
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,49.77,36.48
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,40.29,28.14
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.65,19.3
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.48,1.97
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,55.63,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,173.26,120.07
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,268.51,212.03
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,370.88,298.02
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,453.2,364.62
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,548.03,437.17
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,616.62,486.57
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,686.01,534.49
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,742.11,570.19
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,797.54,604.2
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,839.01,627.85
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,878.63,649.63
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,902.95,660.74
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,931.38,674.35
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,950.79,682.33
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,967.06,688.33
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,975.32,689.3
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,980.2,688.3
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,978.66,685.48
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,960.17,672.4
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,868.4,610.36
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,740.15,520.38
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,732.78,517.58
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,732.99,518.39
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,701.48,495.48
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,678.83,478.45
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,733.45,520.67
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,759.34,542.18
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,717.92,513.33
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,675.22,483.44
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,629.91,450.97
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,583.41,416.73
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,534.79,379.98
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,485.42,341.58
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,434.23,300.68
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,382.82,258.68
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,330.26,215.23
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,277.53,171.78
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,225.21,130.65
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,173.96,94.86
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,112.59,60.61
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,75.99,55.73
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,75.66,55.79
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,75.23,55.75
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,73.59,54.63
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,71.81,53.39
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,63.78,47.13
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,61.84,45.83
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,57.92,42.82
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,53.82,39.59
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,48.99,35.71
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,44.07,31.54
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,36.36,24.75
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,28.49,17.47
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,13.64,1.22
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
