Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,63.07,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,187.74,129.82
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,284.48,224.96
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,388.13,312.32
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,477.31,384.06
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,566.43,452.5
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,633.7,501.29
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,701.76,548.67
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,755.83,583.15
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,809.18,615.96
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,849.63,639.88
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,882.41,658.17
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,913.24,675.21
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,941.38,690.3
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,959.89,700.39
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,975.24,708.57
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,982.59,710.23
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,973.47,701.46
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,971.63,698.05
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,966.36,692.53
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,954.71,683.06
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,939.67,671.6
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,854.69,613.6
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,740.39,531.32
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,705.81,506.03
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,671.07,480.23
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,731.58,527.78
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,762.81,553.48
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,721.38,523.86
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,678.5,492.84
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,632.92,459.05
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,586.05,423.5
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,502.56,360.94
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,454.03,324.99
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,421.55,297.39
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,382.78,260.27
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,331.15,217.19
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,281.06,175.81
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,220.54,128.58
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,168.91,92.27
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,153.91,100.79
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,202.64,156.5
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,131.25,100.63
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,82.23,61.68
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,104.85,80.31
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,138.49,107.84
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,102.19,78.85
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,68.51,51.54
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,64.85,48.69
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,61.05,45.63
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,55.39,41.07
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,49.57,36.16
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,38.57,26.59
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,29.24,18.09
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,14.74,1.95
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,61.8,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,185.82,127.41
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,282.51,223.28
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,385.7,310.46
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,483.24,388.97
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,582.1,464.81
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,648.9,513.1
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,716.39,559.98
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,774.24,598.22
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,826.34,631.29
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,866.29,654.9
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,904.12,676.63
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,935.22,693.77
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,963.67,709.01
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,968.35,708.22
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,981.96,713.59
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,989.52,715.4
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,993.73,715.21
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,990.56,711.89
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,983.86,706.51
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,971.62,696.66
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,955.92,684.75
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,934.48,670.63
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,909.74,654.45
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,877.53,632.09
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,842.56,607.96
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,806.29,583.92
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,767.82,558.3
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,725.83,527.61
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,682.48,495.24
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,636.43,461.19
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,589.14,425.42
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,509.49,365.62
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,463.53,331.36
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,426.74,300.73
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,385.3,261.96
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,322.62,219.77
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,317.33,224.51
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,246.17,159.64
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,174.2,95.05
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,112.82,60.45
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,75.49,55.61
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,97.44,73.65
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,129.96,100.23
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,99.94,76.28
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,66.83,49.54
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,65.04,48.4
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,63.17,47.14
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,60.66,45.31
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,58.14,43.4
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,52.73,38.93
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,47.17,34.15
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,37.55,25.75
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.29,18.14
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.76,2.1
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,60.44,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,182.58,123.77
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,281.81,221.79
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,387.2,310.08
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,487.2,389.79
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,588.79,466.96
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,655.2,514.37
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,722.32,560.45
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,665.51,516.49
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,608.67,470.67
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,768.86,585.23
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,916.19,681.81
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,789.98,591.66
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,632.93,473.95
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,673.55,501.55
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,712.6,526.5
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,724.78,532.19
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,734.77,536.61
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,745.79,543.27
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,754.62,548.5
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,774.2,560.95
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,803.77,579.6
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,792.02,570.94
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,777.84,560.92
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,672.24,486.29
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,574.56,416.11
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,657.86,476.97
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,723.39,523.28
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,648.85,470.08
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,579.53,420.62
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,527.94,384.09
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,477.22,347.98
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,491.09,358.3
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,486.05,350.51
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,435.39,308.56
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,384.52,265.76
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,326.86,225.2
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,316.63,224.03
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,263.45,189.12
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,223.95,165.3
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,175.85,122.16
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,116.34,89.42
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,123.57,95.79
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,127.81,99.72
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,127.78,100.04
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,134.14,105.6
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,122.64,96.72
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,110.59,87.29
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,98.33,77.35
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,85.56,66.82
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,72.22,55.72
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,58.44,43.97
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,44.82,32.09
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,30.88,19.64
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,15.87,2.88
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,5.97,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,11.53,2.32
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,23.54,13.24
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,36.17,23.99
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,53.03,38.06
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,69.45,51.53
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,260.81,210.74
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,455.32,364.1
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,477.06,378.01
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,496.08,390.38
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,388.19,304.68
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,275.89,214.12
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,288.07,222.51
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,299.97,230.33
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,413.76,317.62
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,548.13,416.66
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,568.77,429.12
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,588.04,441.02
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,566.16,423.39
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,543.93,405.77
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,558.26,414.84
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,571.06,422.63
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,524.47,388.29
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,494.43,365.78
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,290.59,216.93
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,95.01,68.22
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,111.18,80.86
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,127.01,93.03
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,131.04,95.89
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,134.94,98.67
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,97.46,69.98
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,60.27,41.32
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,161.76,119.21
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,257.27,190.68
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,253.0,187.71
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,248.62,184.88
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,167.16,123.78
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,83.99,60.27
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,72.22,51.26
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,60.01,41.81
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,71.68,51.1
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,83.05,63.04
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,70.74,53.21
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,58.15,43.05
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,97.05,75.56
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,131.16,104.03
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,93.36,73.14
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,52.2,38.86
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,44.27,32.27
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,36.36,25.58
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,28.88,19.22
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,21.42,12.77
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,15.22,7.29
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,9.03,1.79
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,4.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,10.24,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,22.2,9.61
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,73.59,54.15
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,117.98,92.27
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,179.68,143.63
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,228.39,183.54
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,216.71,173.36
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,219.23,174.1
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,521.93,414.01
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,791.77,606.24
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,833.33,629.5
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,873.07,653.09
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,630.37,478.92
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,319.47,242.1
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,416.37,315.55
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,533.89,399.55
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,538.31,399.99
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,541.65,400.37
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,784.76,576.78
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,966.3,695.47
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,954.45,684.73
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,939.2,673.57
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,918.28,659.85
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,894.14,644.11
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,844.07,608.77
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,777.02,558.4
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,748.46,538.93
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,718.32,517.96
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,687.35,495.56
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,655.53,472.26
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,598.92,432.19
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,545.18,393.67
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,502.7,362.33
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,458.15,329.61
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,429.0,304.56
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,384.95,264.34
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,327.52,216.97
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,275.39,173.64
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,233.14,143.06
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,207.49,129.15
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,162.17,104.18
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,130.85,100.59
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,139.45,108.03
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,157.52,123.09
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,114.05,88.32
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,74.02,55.88
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,71.58,54.23
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,68.99,52.38
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,65.76,49.86
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,62.43,47.16
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,56.44,42.22
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,48.37,35.32
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,39.23,27.29
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,29.94,18.81
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,15.11,2.64
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,66.88,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,192.07,126.12
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,291.93,228.99
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,401.66,319.89
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,491.36,390.44
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,585.04,460.41
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,650.11,505.62
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,715.92,549.28
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,656.28,503.82
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,573.55,440.48
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,753.81,567.26
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,899.58,659.7
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,866.9,632.66
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,808.13,589.67
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,906.78,653.75
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,972.93,693.11
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,980.38,694.13
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,984.45,693.81
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,981.01,689.02
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,974.11,682.34
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,962.27,672.8
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,946.98,661.34
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,879.33,617.13
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,788.65,553.13
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,764.59,536.49
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,738.66,518.05
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,762.42,538.4
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,762.46,541.94
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,720.93,512.31
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,678.03,481.37
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,632.78,449.42
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,586.24,415.63
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,536.98,378.91
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,486.99,340.52
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,435.59,299.86
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,383.91,257.97
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,332.72,216.25
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,275.94,170.87
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,223.68,130.02
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,172.7,94.23
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,151.44,94.52
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,177.87,135.45
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,173.51,132.67
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,179.24,137.87
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,164.86,127.04
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,142.36,109.69
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,127.48,98.44
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,111.68,86.23
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,98.88,76.25
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,85.54,65.61
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,72.22,54.85
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,58.45,43.39
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,44.86,31.77
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,30.93,19.52
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,15.89,3.1
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,42.94,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,124.66,78.5
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,214.43,166.83
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,321.85,255.77
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,401.22,320.26
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,484.59,385.19
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,551.6,434.0
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,620.26,481.27
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,676.02,516.09
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,741.46,555.84
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,786.8,581.18
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,830.41,604.38
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,864.31,620.9
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,895.76,635.33
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,917.71,646.93
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,936.73,656.85
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,947.14,660.98
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,954.3,663.33
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,954.91,663.89
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,943.25,657.07
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,932.47,650.23
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,918.4,641.27
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,899.78,630.22
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,877.98,617.16
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,854.79,603.16
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,828.03,586.78
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,792.9,564.27
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,755.6,539.24
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,713.58,510.73
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,670.66,480.91
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,626.23,449.11
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,580.88,415.8
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,532.97,379.91
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,484.59,342.61
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,234.57,165.55
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,41.78,26.52
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,40.07,25.32
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,38.36,24.05
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,80.85,56.9
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,120.68,87.6
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,69.62,48.67
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,15.76,7.31
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,17.82,9.09
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,19.87,10.87
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,14.06,6.07
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,1.26
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,59.31,44.08
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,104.73,82.12
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,90.0,70.22
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,75.14,58.06
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,60.85,46.13
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,46.44,33.85
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,33.36,22.5
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,19.8,10.61
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,9.88,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,59.81,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,175.13,110.67
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,274.13,214.72
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,375.23,300.4
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,464.45,371.84
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,553.46,439.59
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,620.45,487.71
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,688.27,534.39
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,743.81,570.55
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,798.73,605.18
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,840.37,629.8
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,880.17,652.76
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,775.31,577.68
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,647.55,482.25
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,608.26,452.18
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,544.44,404.44
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,785.43,578.21
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,981.44,705.11
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,966.82,693.15
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,962.34,689.76
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,949.99,680.0
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,934.28,668.28
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,914.41,655.34
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,891.34,640.39
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,864.82,621.96
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,835.28,601.59
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,799.31,577.89
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,761.22,552.58
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,719.41,522.05
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,676.57,490.31
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,631.57,457.29
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,585.43,422.65
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,537.35,385.68
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,488.83,347.42
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,438.7,307.04
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,383.86,262.38
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,332.28,219.82
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,282.56,179.01
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,231.4,138.84
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,181.63,103.6
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,133.4,77.55
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,87.12,65.19
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,119.11,91.38
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,156.12,121.58
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,117.71,90.97
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,84.18,63.98
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,81.53,62.21
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,78.69,60.22
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,74.06,56.57
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,67.4,51.13
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,60.05,45.16
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,52.49,38.79
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,41.72,29.37
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,30.68,19.41
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,15.49,2.97
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,52.9,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,160.01,98.46
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,259.16,201.45
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,358.91,284.68
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,442.13,350.65
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,537.79,421.95
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,605.97,470.63
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,674.98,518.04
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,731.4,554.98
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,787.18,590.5
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,694.89,523.82
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,580.37,438.05
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,504.2,380.04
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,446.6,334.22
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,409.54,306.11
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,394.14,293.37
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,559.86,413.55
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,721.86,524.18
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,706.12,509.44
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,688.79,495.09
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,832.35,596.5
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,932.47,661.19
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,913.55,647.64
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,891.38,633.13
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,863.48,614.08
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,832.71,593.24
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,796.97,570.31
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,759.19,545.38
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,719.16,517.63
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,677.78,488.3
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,633.48,456.18
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,588.0,422.36
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,540.06,385.07
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,491.34,346.32
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,440.89,306.72
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,385.65,262.61
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,337.84,222.39
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,284.96,178.55
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,224.16,130.77
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,172.14,93.69
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,121.01,66.03
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,81.15,59.88
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,80.76,59.91
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,80.25,59.83
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,71.82,53.19
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,70.46,52.3
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,68.19,50.76
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,65.78,49.08
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,62.38,46.53
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,58.86,43.8
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,53.5,39.49
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,47.98,34.84
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,39.18,27.12
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.6,17.63
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.39,2.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,63.95,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,183.24,110.97
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,286.83,223.08
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,395.51,313.27
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,482.1,380.66
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,572.32,447.03
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,640.52,494.97
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,709.53,541.46
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,764.34,576.77
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,818.39,610.66
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,860.52,635.34
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,894.81,654.51
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,926.16,671.6
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,954.79,686.8
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,973.23,696.37
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,988.46,704.08
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,997.1,706.89
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,989.26,699.58
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,987.15,696.18
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,981.56,690.7
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,970.01,681.67
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,955.03,670.67
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,934.3,657.55
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,910.29,642.42
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,879.57,621.73
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,846.04,599.28
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,809.64,576.13
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,771.09,551.33
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,729.79,523.08
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,687.11,493.17
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,641.48,460.23
2016,7,1,13,30,868.0,138.0,3.1,35.0,980.0,594.65,425.56
2016,7,1,13,45,535.0,305.5,3.2,35.0,821.5,498.33,355.2
2016,7,1,14,0,202.0,473.0,3.3,35.0,663.0,437.98,311.95
2016,7,1,14,15,524.5,303.0,3.35,35.0,777.5,420.67,295.69
2016,7,1,14,30,847.0,133.0,3.4,35.0,892.0,391.84,265.8
2016,7,1,14,45,838.5,131.0,3.5,35.0,860.0,338.91,222.04
2016,7,1,15,0,830.0,129.0,3.6,35.0,828.0,286.41,178.82
2016,7,1,15,15,819.0,127.0,3.65,35.0,789.5,225.52,131.12
2016,7,1,15,30,808.0,125.0,3.7,35.0,751.0,173.46,94.14
2016,7,1,15,45,793.0,122.5,3.75,35.0,707.5,122.27,66.59
2016,7,1,16,0,778.0,120.0,3.8,35.0,664.0,82.41,60.63
2016,7,1,16,15,760.0,116.0,3.8,34.5,616.0,81.74,60.43
2016,7,1,16,30,742.0,112.0,3.8,34.0,568.0,80.92,60.11
2016,7,1,16,45,716.0,108.5,3.85,33.5,517.0,73.01,54.05
2016,7,1,17,0,690.0,105.0,3.9,33.0,466.0,72.33,53.82
2016,7,1,17,15,658.0,99.5,3.75,32.5,413.5,70.13,52.35
2016,7,1,17,30,626.0,94.0,3.6,32.0,361.0,67.8,50.74
2016,7,1,17,45,582.0,87.5,3.5,31.5,308.0,64.48,48.27
2016,7,1,18,0,538.0,81.0,3.4,31.0,255.0,61.05,45.63
2016,7,1,18,15,477.5,72.0,3.15,30.5,205.0,55.38,40.97
2016,7,1,18,30,417.0,63.0,2.9,30.0,155.0,49.55,35.99
2016,7,1,18,45,330.0,50.5,2.65,29.5,111.0,38.62,26.53
2016,7,1,19,0,243.0,38.0,2.4,29.0,67.0,29.28,18.09
2016,7,1,19,15,121.5,19.0,2.45,28.5,33.5,14.75,2.46
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
