Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,32.71,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,102.8,58.29
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,199.53,154.91
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,310.99,248.28
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,399.95,321.69
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,494.57,396.66
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,564.04,448.41
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,635.38,499.55
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,708.09,550.0
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,772.43,592.94
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,816.86,620.67
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,859.54,646.78
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,894.77,666.06
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,927.64,683.47
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,941.77,689.64
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,959.98,698.71
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,971.57,703.46
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,979.78,706.16
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,979.16,704.45
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,975.04,700.68
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,951.23,683.11
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,938.05,672.73
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,918.18,659.18
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,895.1,643.64
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,866.71,623.59
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,835.46,601.71
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,800.0,578.08
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,762.42,552.63
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,721.78,522.65
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,679.86,491.28
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,635.04,458.23
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,589.03,423.56
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,540.7,386.47
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,491.67,347.87
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,441.08,307.08
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,390.28,265.26
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,332.48,218.03
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,280.05,174.85
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,227.61,133.64
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,176.45,97.43
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,154.99,97.58
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,180.91,138.44
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,172.69,132.63
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,163.9,126.37
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,120.24,91.96
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,79.7,59.56
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,77.52,58.17
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,75.22,56.63
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,71.86,54.17
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,66.73,50.15
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,59.67,44.37
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,52.44,38.23
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,42.34,29.47
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,32.05,20.21
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,16.69,3.44
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.26,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.03,2.63
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,39.21,25.51
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,63.8,46.44
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,109.72,84.87
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,146.8,115.7
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,112.18,86.74
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,73.45,54.2
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,66.56,48.26
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,61.4,43.74
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,115.76,86.75
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,173.06,131.11
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,188.94,142.67
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,204.76,154.11
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,413.0,313.82
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,582.33,438.42
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,604.04,451.28
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,624.25,463.42
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,684.95,504.48
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,722.58,528.94
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,723.02,526.75
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,721.49,523.44
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,707.36,512.24
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,691.8,500.21
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,682.86,492.47
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,671.88,483.35
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,652.02,468.96
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,630.88,453.67
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,666.67,481.72
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,675.88,489.53
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,630.35,455.41
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,583.77,420.09
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,534.58,382.27
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,484.71,343.0
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,433.76,301.99
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,382.76,260.14
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,330.28,216.8
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,278.28,174.01
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,226.77,133.38
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,176.6,97.82
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,126.67,70.66
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,87.32,64.27
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,86.92,64.32
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,78.39,57.83
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,76.58,56.58
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,74.55,55.16
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,72.15,53.55
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,69.6,51.78
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,65.34,48.57
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,60.88,45.09
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,55.63,40.82
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,48.39,34.71
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,39.25,26.79
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,29.96,18.43
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,15.12,2.48
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,5.12,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.87,0.0
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,23.97,13.31
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,40.89,27.59
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,63.39,46.27
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,84.96,63.95
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,237.25,190.49
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,387.06,310.67
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,468.17,372.98
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,551.51,435.36
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,566.81,443.09
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,579.16,448.76
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,652.36,501.76
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,748.39,569.09
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,795.9,600.35
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,841.44,629.94
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,914.73,679.81
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,967.56,712.71
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,967.59,709.39
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,964.15,704.21
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,956.01,696.08
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,930.91,676.87
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,912.16,662.17
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,890.17,645.42
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,846.19,611.17
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,784.08,562.31
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,752.25,538.66
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,719.17,514.01
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,707.46,508.4
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,679.38,490.33
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,620.7,444.9
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,570.2,406.05
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,536.28,381.72
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,493.52,348.12
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,432.63,302.12
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,396.64,275.84
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,361.07,249.34
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,322.19,221.62
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,271.76,180.12
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,221.68,140.39
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,175.34,112.91
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,136.67,102.8
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,109.15,81.64
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,80.95,59.62
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,79.51,58.82
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,77.88,57.86
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,88.15,66.55
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,96.58,73.81
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,88.35,67.46
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,79.71,60.63
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,66.17,49.66
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,51.85,37.74
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,42.06,29.23
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,32.1,20.24
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,16.23,3.02
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,38.07,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,112.78,57.24
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,232.0,179.68
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,334.21,267.71
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,428.0,345.67
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,535.07,429.74
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,605.88,482.75
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,677.63,534.51
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,742.49,579.47
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,807.16,623.03
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,849.06,649.19
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,883.36,669.68
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,857.19,647.99
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,806.38,608.81
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,808.89,606.6
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,807.84,601.83
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,915.24,676.16
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,988.18,721.64
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,985.96,716.95
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,980.24,710.57
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,913.4,663.18
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,817.38,590.61
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,879.3,637.93
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,908.11,656.98
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,877.26,634.55
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,843.57,610.62
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,759.78,549.83
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,670.18,482.55
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,659.92,474.27
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,642.66,460.7
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,623.9,449.72
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,591.8,427.24
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,542.43,388.08
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,492.1,347.44
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,440.31,305.49
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,388.18,262.42
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,335.26,218.46
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,283.08,175.37
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,230.3,133.86
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,178.56,97.35
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,116.79,61.84
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,75.92,55.24
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,75.28,55.05
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,74.51,54.73
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,73.52,54.14
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,72.44,53.47
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,64.05,46.95
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,61.79,45.39
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,58.9,43.27
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,55.95,41.01
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,51.23,37.25
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,46.42,33.22
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,38.79,26.53
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,29.33,18.0
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,14.77,2.12
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,33.4,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,101.31,48.04
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,202.81,156.89
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,318.71,255.47
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,413.19,334.45
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,514.32,414.8
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,592.03,473.7
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,664.42,526.45
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,726.7,569.98
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,788.68,612.12
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,831.75,639.52
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,873.05,665.26
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,900.46,681.2
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,931.85,699.88
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,951.38,709.76
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,967.79,717.58
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,978.13,721.67
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,972.02,714.84
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,971.26,711.31
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,967.03,705.61
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,956.38,696.09
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,942.32,684.5
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,922.52,670.41
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,899.46,654.25
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,871.93,634.1
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,841.39,612.03
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,806.07,587.82
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,768.45,562.02
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,727.48,531.41
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,684.96,499.02
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,639.38,464.78
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,592.52,428.86
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,543.35,389.71
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,493.28,349.1
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,441.66,307.2
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,389.72,264.19
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,337.01,220.35
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,285.33,177.66
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,232.76,136.28
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,171.69,92.71
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,121.41,65.87
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,82.89,60.8
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,82.57,60.88
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,82.13,60.87
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,74.71,55.1
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,74.73,55.33
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,72.65,53.98
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,70.46,52.51
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,68.33,51.05
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,66.23,49.54
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,58.43,43.25
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.85,37.74
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,42.04,29.21
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,32.08,20.19
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,16.68,2.97
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.03,1.2
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,53.27,36.51
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,86.6,65.0
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,128.62,100.44
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,170.94,135.56
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,277.14,222.19
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,390.21,311.32
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,602.35,476.45
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,816.81,630.54
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,852.38,651.49
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,891.55,675.46
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,924.07,693.06
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,954.0,708.65
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,960.16,709.23
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,975.33,716.13
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,984.05,718.76
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,989.39,719.31
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,986.73,715.91
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,980.57,710.41
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,968.43,699.97
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,952.84,687.45
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,932.43,673.06
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,908.69,656.6
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,877.0,633.83
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,842.53,609.31
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,806.76,585.0
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,768.73,559.1
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,727.09,528.03
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,684.09,495.34
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,638.4,461.29
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,591.49,425.62
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,542.04,386.59
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,492.0,346.33
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,440.44,304.84
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,388.64,262.3
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,336.37,219.03
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,284.71,176.5
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,223.75,129.18
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,171.58,92.4
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,121.3,65.64
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,82.83,60.48
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,82.53,60.58
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,82.1,60.58
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,74.4,54.73
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,74.1,54.83
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,72.01,53.46
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,69.79,51.96
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,66.21,49.3
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,62.5,46.45
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,57.3,42.22
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,49.83,35.9
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,40.35,27.67
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,30.7,18.97
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,15.5,2.15
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,32.29,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,97.48,39.4
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,204.24,156.91
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,323.59,257.53
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,416.92,335.02
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,516.83,413.77
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,385.03,308.57
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,222.13,174.84
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,326.05,257.09
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,413.61,324.02
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,658.26,509.95
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,880.75,664.05
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,909.65,679.3
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,942.47,698.21
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,962.17,707.83
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,978.71,715.44
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,976.54,710.79
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,984.15,712.88
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,981.9,708.21
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,976.19,701.53
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,965.48,692.16
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,951.31,680.75
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,930.91,666.53
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,907.22,650.29
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,878.57,629.87
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,846.95,607.6
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,810.58,583.48
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,771.95,557.76
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,730.69,527.68
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,687.85,495.63
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,641.9,461.84
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,594.63,426.3
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,544.86,388.07
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,494.26,348.23
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,411.04,287.85
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,385.86,272.34
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,337.56,228.49
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,284.58,176.32
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,231.79,134.59
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,170.26,90.72
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,118.77,63.34
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,79.45,57.79
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,79.3,57.99
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,79.05,58.12
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,71.88,52.57
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,71.75,52.67
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,69.54,51.2
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,67.18,49.59
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,64.54,47.7
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,61.86,45.7
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,56.62,41.54
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,49.21,35.37
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,40.02,27.47
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,30.71,19.06
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,15.5,1.97
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,16.8,1.27
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,76.24,55.03
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,142.18,111.11
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,194.45,155.22
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,247.49,198.89
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,292.95,235.04
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,338.95,270.5
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,419.01,330.38
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,480.25,374.32
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,513.04,395.92
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,544.23,416.05
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,447.33,340.32
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,347.61,262.11
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,268.46,201.41
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,180.33,133.38
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,186.84,137.85
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,193.34,142.17
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,383.75,283.58
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,577.76,419.62
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,791.3,572.08
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,942.05,671.3
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,921.82,656.27
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,898.36,640.43
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,866.82,618.12
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,832.59,594.19
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,797.43,570.89
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,760.13,545.72
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,718.27,516.07
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,675.41,485.21
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,631.16,452.8
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,585.82,418.88
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,538.2,381.82
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,488.14,342.31
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,436.96,302.41
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,385.79,261.46
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,333.06,218.17
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,280.46,175.07
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,228.3,134.13
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,177.5,98.3
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,129.02,72.74
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,83.86,61.48
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,83.85,61.83
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,83.72,62.07
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,110.54,83.79
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,141.01,108.39
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,135.61,104.65
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,122.55,94.72
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,107.7,83.16
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,92.38,70.97
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,78.67,59.97
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,62.17,46.28
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,46.0,32.45
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,29.59,18.15
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,15.31,1.63
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.4,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,20.23,10.21
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,34.1,22.01
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,54.2,38.73
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,73.55,54.63
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,95.3,72.25
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,116.74,89.26
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,133.45,102.16
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,150.21,114.89
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,190.31,146.01
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,250.06,191.51
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,271.54,206.7
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,292.66,221.5
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,367.63,277.05
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,441.52,330.19
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,454.94,337.85
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,467.63,345.19
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,581.51,426.98
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,689.76,502.03
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,614.75,446.58
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,559.27,405.03
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,520.36,376.52
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,497.98,359.36
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,424.92,306.71
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,355.72,256.5
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,441.4,318.04
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,522.04,374.15
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,553.62,396.66
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,574.71,411.55
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,528.04,378.1
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,481.81,345.2
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,474.53,339.13
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,467.9,332.24
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,435.36,305.29
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,387.45,263.65
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,336.35,221.77
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,286.51,181.11
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,235.9,141.76
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,178.15,100.85
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,131.74,76.45
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,98.54,73.48
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,98.67,73.99
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,98.65,74.38
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,101.2,76.7
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,103.09,78.51
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,99.09,75.72
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,94.87,72.71
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,91.11,70.02
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,89.44,68.93
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,78.02,59.59
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,66.34,49.74
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,51.34,36.84
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,35.19,22.6
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,18.51,2.79
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,11.02,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,26.88,2.78
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,125.25,93.4
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,205.54,162.85
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,309.43,249.66
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,406.34,328.91
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,497.67,400.23
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,574.21,458.27
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,645.59,509.69
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,718.37,559.83
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,776.62,599.04
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,824.54,630.14
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,865.27,655.74
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,903.69,679.46
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,927.65,692.76
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,948.66,704.09
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,962.63,710.93
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,965.31,710.25
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,967.49,708.95
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,966.15,705.42
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,957.79,697.62
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,945.92,687.65
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,927.27,674.27
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,905.28,658.77
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,874.53,636.33
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,841.08,612.17
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,806.25,587.52
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,769.15,560.77
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,727.77,529.54
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,685.21,497.15
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,640.22,463.48
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,594.32,428.51
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,546.08,391.21
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,497.46,352.8
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,447.02,312.26
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,396.75,271.1
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,344.76,228.25
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,293.12,185.89
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,234.45,140.53
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,184.39,105.38
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,135.38,78.94
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,99.45,73.96
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,99.59,74.48
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,99.59,74.88
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,99.28,74.9
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,98.91,74.88
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,94.88,72.06
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,90.81,69.16
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,85.68,65.32
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,80.38,61.23
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,71.67,54.24
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,63.47,47.38
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,49.64,35.43
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,35.92,23.15
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,18.67,2.44
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
