Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,21.89,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,61.25,9.87
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,179.57,136.54
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,279.05,223.16
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,392.85,317.83
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,498.23,402.71
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,569.5,457.05
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,652.05,517.76
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,720.34,564.85
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,788.46,610.27
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,687.2,532.35
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,563.18,434.02
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,756.24,578.47
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,935.55,700.59
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,956.35,710.48
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,973.99,719.03
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,983.93,722.48
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,990.45,723.8
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,975.9,710.96
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,971.19,704.99
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,960.55,695.5
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,946.47,683.95
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,926.63,669.89
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,903.5,653.78
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,796.61,576.28
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,674.47,484.42
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,609.4,438.22
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,553.97,398.16
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,640.42,463.9
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,688.17,499.41
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,641.66,464.32
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,593.87,427.91
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,543.95,389.21
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,493.07,348.79
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,425.19,298.1
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,398.49,280.0
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,340.65,229.54
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,280.1,172.77
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,226.34,130.13
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,173.56,92.83
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,122.36,66.25
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,73.68,53.23
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,72.93,52.94
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,72.04,52.53
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,72.55,53.25
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,66.8,48.91
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,64.68,47.49
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,62.45,45.95
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,60.29,44.43
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,58.15,42.85
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,52.75,38.43
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,47.22,33.71
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,37.15,25.0
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,28.51,17.1
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,14.37,0.16
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,35.76,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,100.63,12.18
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,232.71,176.76
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,342.83,272.66
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,447.8,359.02
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,556.98,444.46
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,626.74,496.51
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,697.63,547.33
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,759.26,588.63
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,816.1,625.2
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,857.76,651.21
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,897.4,675.46
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,928.87,693.81
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,945.96,702.29
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,964.13,711.03
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,979.14,717.69
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,987.7,720.47
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,992.81,721.14
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,990.33,716.95
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,984.3,710.64
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,972.27,700.56
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,956.73,688.36
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,935.85,673.94
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,911.63,657.42
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,876.96,632.66
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,839.48,606.11
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,804.35,582.43
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,766.95,557.05
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,725.17,525.96
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,682.03,493.47
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,636.94,459.91
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,590.62,424.72
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,541.62,386.75
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,491.9,347.33
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,440.9,305.99
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,389.65,263.66
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,332.13,216.77
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,281.25,175.11
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,228.93,134.27
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,177.97,98.62
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,129.29,73.33
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,85.73,62.8
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,85.49,62.96
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,85.1,62.99
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,85.99,63.94
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,86.97,64.97
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,84.43,63.3
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,81.72,61.48
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,76.84,57.81
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,72.61,54.58
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,65.03,48.51
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,57.26,42.02
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,46.14,32.37
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,33.68,21.18
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,17.3,0.81
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,45.31,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,131.52,6.22
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,258.86,197.2
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,381.13,303.68
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,472.76,378.16
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,568.7,452.15
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,638.92,504.18
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,710.3,554.94
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,765.28,592.28
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,819.57,628.17
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,857.13,650.68
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,898.25,675.27
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,928.37,690.85
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,955.7,704.4
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,974.12,712.67
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,976.74,710.59
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,984.62,712.24
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,989.06,711.72
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,987.38,707.49
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,982.17,701.3
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,970.01,691.06
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,954.37,678.8
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,933.43,664.66
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,909.22,648.5
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,879.65,627.6
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,847.18,604.9
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,811.24,581.17
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,773.0,555.82
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,730.69,525.12
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,686.98,492.78
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,640.91,459.25
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,593.61,423.99
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,543.71,385.94
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,493.16,346.38
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,441.7,305.12
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,389.9,262.69
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,336.66,218.81
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,284.09,175.71
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,223.0,128.44
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,170.68,91.89
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,119.43,65.14
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,83.07,60.68
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,82.76,60.77
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,82.33,60.77
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,74.31,54.66
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,73.67,54.48
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,71.55,53.09
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,69.29,51.56
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,66.75,49.64
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,64.2,47.64
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,58.26,42.9
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,49.82,35.85
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,40.29,27.56
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,30.64,18.73
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,15.49,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,16.49,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,47.68,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,167.1,124.52
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,265.03,209.73
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,378.27,302.97
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,483.94,387.34
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,558.37,443.4
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,635.19,498.96
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,707.34,549.16
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,771.53,592.09
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,818.37,621.37
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,863.5,648.91
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,895.43,665.84
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,924.69,680.8
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,947.42,692.18
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,967.11,701.55
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,967.19,698.15
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,971.9,698.08
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,972.57,694.97
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,969.71,689.74
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,957.49,678.7
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,941.87,665.73
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,922.91,652.19
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,900.64,636.66
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,870.01,614.87
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,836.72,591.54
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,801.35,567.76
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,763.81,542.19
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,722.47,512.54
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,680.05,481.75
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,634.86,449.87
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,588.9,416.59
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,541.04,380.25
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,492.9,342.87
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,442.7,303.88
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,387.72,260.7
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,336.62,219.83
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,286.86,180.14
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,236.27,141.64
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,187.42,108.14
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,139.41,82.77
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,106.15,78.5
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,106.33,79.08
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,106.35,79.53
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,105.09,78.82
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,102.7,77.2
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,98.65,74.42
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,94.39,71.42
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,88.43,66.96
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,82.25,62.19
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,74.08,55.7
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,63.24,46.72
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,48.47,34.09
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,33.81,21.09
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,17.52,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,35.66,21.92
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,61.25,44.18
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,112.13,86.72
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,154.3,121.75
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,190.58,151.05
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,226.9,179.6
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,265.31,208.56
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,303.41,236.47
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,414.86,320.96
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,529.79,404.46
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,575.08,434.66
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,619.26,463.83
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,806.34,597.05
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,975.13,704.9
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,986.22,706.19
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,993.86,706.62
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,897.5,640.56
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,766.1,546.66
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,885.02,629.28
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,951.73,670.11
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,931.29,655.96
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,907.55,640.44
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,875.23,618.19
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,840.15,594.26
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,805.04,571.77
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,767.7,547.22
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,726.38,517.73
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,683.73,486.79
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,638.2,454.08
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,591.56,419.75
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,542.92,383.17
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,492.4,344.22
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,439.77,302.73
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,387.11,260.24
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,333.08,216.11
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,279.28,172.31
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,226.05,131.11
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,174.15,95.19
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,123.25,68.9
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,88.48,64.93
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,88.07,64.98
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,79.45,58.44
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,78.52,57.92
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,77.47,57.3
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,75.18,55.79
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,72.74,54.15
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,68.92,51.31
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,64.95,48.25
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,56.75,41.64
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,49.76,35.79
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,39.55,26.93
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,29.16,17.46
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,14.73,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,27.64,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,79.18,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,214.72,160.23
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,323.58,256.4
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,417.95,334.87
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,525.81,419.27
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,600.34,474.51
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,676.12,528.21
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,738.13,568.7
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,799.79,607.39
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,844.45,634.34
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,887.32,659.57
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,914.0,673.86
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,944.47,690.67
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,965.46,700.79
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,983.23,708.92
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,992.86,710.77
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,999.0,710.58
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,984.48,699.97
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,979.69,695.89
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,968.91,686.98
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,954.64,676.03
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,933.65,660.95
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,909.38,643.91
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,881.12,624.39
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,849.82,602.96
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,813.69,579.62
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,775.23,554.61
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,732.97,525.59
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,689.12,494.53
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,642.23,460.33
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,594.14,424.44
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,543.83,385.43
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,492.72,344.88
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,440.04,303.45
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,387.1,260.71
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,333.48,216.37
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,280.21,172.56
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,226.74,130.56
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,174.28,94.07
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,111.91,59.8
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,76.68,55.6
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,76.06,55.43
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,75.32,55.14
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,74.33,54.56
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,66.91,48.78
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,64.81,47.38
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,62.58,45.85
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,59.74,43.77
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,56.84,41.56
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,51.37,37.18
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,45.77,32.47
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,35.73,23.78
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,27.04,15.73
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,25.59,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,73.47,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,206.3,152.76
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,312.04,246.61
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,403.67,322.74
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,509.06,405.17
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,582.47,459.61
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,657.22,512.67
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,543.25,423.78
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,383.83,297.99
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,637.73,489.93
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,870.18,647.24
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,897.11,660.18
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,927.41,676.9
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,947.81,686.28
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,965.08,693.7
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,974.53,696.56
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,967.49,689.13
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,966.95,687.57
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,962.94,683.91
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,952.01,674.64
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,937.64,663.41
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,918.0,650.34
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,895.1,635.3
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,865.49,614.74
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,833.09,592.48
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,753.49,536.21
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,666.43,473.03
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,681.76,486.65
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,677.08,484.8
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,632.08,452.15
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,585.86,418.0
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,502.06,356.36
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,451.25,319.42
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,426.66,298.07
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,384.71,259.67
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,326.67,212.64
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,275.08,170.58
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,222.32,129.62
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,170.91,94.02
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,120.72,68.42
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,88.3,65.34
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,105.53,79.47
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,132.83,101.7
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,108.54,82.58
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,80.45,60.19
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,81.89,61.76
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,82.47,62.6
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,75.93,57.43
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,69.12,51.91
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,60.5,44.83
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,51.6,37.29
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,40.11,27.35
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,28.33,16.69
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,14.7,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,22.44,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,206.15,151.01
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,356.1,278.52
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,451.6,354.35
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,552.28,429.9
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,621.57,478.78
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,692.17,526.18
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,749.63,562.4
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,802.35,594.17
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,844.45,618.6
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,884.6,641.37
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,915.36,657.11
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,931.76,663.69
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,951.0,674.18
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,967.13,682.69
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,975.75,687.13
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,980.97,689.52
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,979.17,688.51
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,973.83,685.42
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,962.49,677.65
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,947.62,667.68
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,927.4,655.31
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,903.82,640.79
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,874.4,621.13
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,842.03,599.53
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,735.76,525.39
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,627.1,445.9
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,590.51,420.08
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,558.85,397.11
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,525.09,373.33
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,492.88,350.46
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,499.64,355.6
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,486.58,342.41
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,433.99,299.94
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,381.05,256.37
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,327.25,217.33
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,306.69,205.78
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,278.75,186.38
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,244.55,164.8
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,207.9,143.89
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,183.48,139.83
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,169.94,129.97
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,155.22,119.06
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,121.42,92.77
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,94.03,71.23
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,100.06,76.59
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,110.42,85.49
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,96.94,74.7
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,82.88,63.27
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,69.48,52.27
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,55.62,40.6
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,41.57,28.53
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,27.17,15.71
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,13.9,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,49.22,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,204.34,148.56
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,312.44,244.98
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,408.89,323.93
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,520.58,409.64
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,593.62,462.51
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,668.01,513.9
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,730.07,554.37
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,791.97,593.29
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,835.59,619.15
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,872.1,639.93
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,904.67,657.88
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,934.62,673.99
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,955.16,684.53
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,972.54,693.17
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,969.69,689.61
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,976.17,692.24
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,975.18,690.16
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,970.68,686.0
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,828.69,590.48
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,641.86,457.61
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,803.66,574.86
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,902.24,641.29
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,870.23,618.73
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,835.45,595.28
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,800.38,572.54
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,763.02,547.99
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,666.63,476.17
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,580.43,411.66
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,590.96,422.03
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,586.77,419.21
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,537.63,381.59
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,487.83,342.65
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,396.59,277.48
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,355.32,251.79
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,329.69,233.02
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,304.36,214.4
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,245.36,160.06
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,171.38,95.8
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,122.54,71.24
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,93.46,69.18
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,127.5,96.59
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,165.96,127.51
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,139.32,106.78
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,102.32,77.57
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,98.67,75.1
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,94.9,72.48
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,83.17,63.11
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,70.66,52.94
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,62.67,46.41
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,54.47,39.46
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,42.29,28.96
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,30.1,17.83
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,15.38,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,77.73,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,239.96,175.06
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,362.75,286.4
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,459.95,365.21
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,562.3,443.61
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,632.89,494.77
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,704.8,544.2
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,761.76,579.6
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,813.46,609.8
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,856.28,633.29
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,897.09,654.54
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,927.27,666.73
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,954.7,676.62
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,961.91,677.49
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,977.94,684.16
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,986.04,686.57
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,990.67,687.08
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,988.65,684.9
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,983.07,680.64
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,971.48,672.75
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,956.34,662.73
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,935.34,649.62
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,911.0,634.49
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,882.13,615.95
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,850.23,595.4
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,813.48,572.53
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,774.35,547.9
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,732.07,518.63
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,688.06,487.03
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,641.17,453.57
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,592.91,418.24
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,542.53,380.53
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,490.97,340.78
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,437.26,298.27
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,383.19,254.48
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,328.51,209.64
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,273.93,165.15
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,219.07,122.84
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,165.12,86.18
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,111.81,60.3
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,79.44,57.52
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,77.97,56.69
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,66.78,48.09
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,65.42,47.18
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,63.95,46.19
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,61.91,44.83
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,59.8,43.38
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,51.65,36.95
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,48.34,34.38
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,44.03,30.93
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,39.67,27.25
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,32.17,20.69
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.54,13.43
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.16,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
