Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,91.86,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,259.28,186.72
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,381.2,298.44
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,472.73,372.07
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,569.31,444.96
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,638.67,494.12
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,709.36,541.34
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,760.11,571.49
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,815.52,603.34
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,857.54,627.67
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,897.55,650.28
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,927.57,665.32
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,943.32,671.23
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,962.23,680.67
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,977.96,688.13
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,986.68,691.34
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,991.93,692.57
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,989.53,690.2
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,983.55,685.83
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,971.97,676.74
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,956.85,665.63
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,935.86,652.38
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,911.5,637.08
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,881.39,616.87
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,848.31,594.82
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,811.57,571.61
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,772.43,546.68
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,730.12,517.23
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,686.05,485.41
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,639.07,451.91
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,590.71,416.52
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,540.31,378.68
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,488.96,339.02
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,435.88,296.94
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,382.38,253.56
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,328.16,209.37
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,274.9,166.28
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,220.87,124.55
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,167.81,88.62
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,115.42,63.63
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,74.01,52.99
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,73.57,52.96
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,73.03,52.83
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,71.58,52.0
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,70.02,51.07
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,62.12,44.99
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,60.1,43.64
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,56.77,41.06
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,53.35,38.32
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,48.11,34.14
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,42.77,29.66
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.6,22.54
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.85,13.51
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,63.65,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,219.74,156.18
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,331.7,260.49
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,428.68,339.54
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,528.13,415.89
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,600.79,468.64
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,674.84,519.51
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,735.03,558.36
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,794.95,595.42
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,838.25,620.73
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,874.57,640.95
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,908.63,658.05
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,940.09,673.15
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,960.22,682.78
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,977.16,690.53
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,974.95,686.43
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,981.88,688.38
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,980.89,685.47
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,976.34,680.57
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,965.67,672.92
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,951.48,663.16
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,931.0,650.52
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,907.18,635.8
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,877.91,616.3
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,845.65,594.89
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,809.42,571.82
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,770.76,547.03
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,728.51,517.55
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,684.49,485.74
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,637.59,452.08
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,589.33,416.56
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,538.79,378.43
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,487.35,338.54
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,434.25,296.31
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,380.79,252.85
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,326.82,208.72
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,273.81,165.76
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,219.95,124.47
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,167.13,88.96
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,104.27,56.2
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,75.12,54.14
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,74.42,53.88
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,73.58,53.53
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,72.53,52.88
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,71.39,52.18
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,63.05,45.75
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,60.73,44.16
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,57.45,41.61
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,54.07,38.92
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,48.48,34.44
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,42.76,29.64
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,34.17,22.17
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.08,12.8
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,49.29,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,204.49,143.22
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,315.3,247.39
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,407.93,324.38
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,515.28,408.18
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,589.47,462.94
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,665.1,516.08
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,728.1,556.71
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,790.96,595.49
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,834.62,621.0
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,871.03,641.13
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,905.93,658.57
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,938.27,673.93
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,958.37,682.64
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,975.28,689.42
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,972.52,684.48
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,978.96,685.66
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,977.95,682.27
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,973.39,676.93
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,962.28,668.22
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,947.67,657.53
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,927.24,644.73
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,903.48,629.91
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,873.05,609.99
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,839.76,588.23
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,803.81,565.3
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,765.51,540.72
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,723.39,512.22
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,679.67,481.72
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,633.14,448.38
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,585.35,413.3
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,535.48,375.91
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,484.85,336.86
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,432.45,295.37
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,379.74,252.68
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,326.92,209.74
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,268.08,163.01
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,214.49,121.82
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,162.18,86.58
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,148.96,95.83
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,186.38,140.61
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,130.62,97.98
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,76.71,55.96
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,76.54,56.07
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,76.35,56.15
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,74.02,54.62
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,71.55,52.95
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,68.02,50.23
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,64.4,47.36
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,55.27,39.92
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,47.56,33.4
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,36.94,24.26
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,26.12,14.15
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.12,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,40.55,23.34
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,75.96,55.5
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,125.65,97.2
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,174.56,137.58
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,243.39,193.17
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,298.52,236.71
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,419.59,329.71
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,525.59,407.52
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,627.47,478.84
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,708.73,533.52
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,764.04,567.84
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,818.07,600.54
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,845.81,614.36
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,879.54,631.72
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,904.49,643.39
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,925.88,652.47
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,929.63,652.71
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,929.99,651.18
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,928.59,648.72
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,915.32,639.05
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,898.27,628.42
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,877.91,615.64
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,856.13,600.63
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,830.42,583.06
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,795.35,561.41
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,757.88,536.97
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,716.88,508.69
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,668.71,475.04
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,624.08,443.39
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,578.29,409.96
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,501.56,353.04
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,445.39,312.39
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,408.35,285.39
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,369.58,256.2
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,336.01,233.32
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,299.92,210.07
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,282.98,194.67
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,241.44,162.71
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,163.53,107.9
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,95.31,70.31
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,100.43,74.8
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,106.08,79.72
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,121.52,92.51
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,148.53,114.64
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,134.73,104.21
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,120.44,93.25
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,105.3,81.39
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,89.72,68.89
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,73.7,55.84
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,57.29,42.07
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,41.35,28.32
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,24.22,12.85
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,12.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,11.43,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,95.6,62.66
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,183.62,143.14
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,168.27,132.89
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,148.93,117.38
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,193.34,154.25
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,256.59,204.86
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,224.43,177.37
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,208.65,162.78
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,302.85,236.85
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,419.02,324.17
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,472.63,362.11
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,525.68,399.08
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,492.12,371.5
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,435.1,327.59
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,705.95,526.05
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,919.03,670.62
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,785.58,573.61
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,623.9,457.04
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,786.62,573.91
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,910.27,657.39
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,798.34,576.71
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,682.83,493.16
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,671.62,487.06
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,657.84,478.38
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,712.02,519.11
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,744.05,543.22
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,704.11,514.41
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,662.65,484.47
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,618.48,451.91
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,573.38,417.87
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,525.41,381.06
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,476.67,342.59
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,397.17,284.59
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,362.08,262.32
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,343.48,242.81
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,306.43,207.19
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,269.49,185.59
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,252.65,181.43
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,190.71,135.01
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,129.07,100.0
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,118.71,92.0
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,106.15,82.08
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,111.3,86.61
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,115.52,90.39
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,97.03,75.64
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,77.87,60.11
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,71.38,54.85
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,65.37,49.88
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,57.23,43.02
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,48.87,35.73
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,36.88,25.12
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,24.6,13.29
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,13.66,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,48.02,33.67
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,96.53,72.41
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,146.37,111.62
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,196.67,150.16
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,193.67,146.7
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,191.17,143.83
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,390.49,294.85
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,551.5,409.78
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,534.78,394.15
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,517.13,379.23
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,546.8,399.8
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,574.76,418.78
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,622.17,451.27
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,682.16,491.33
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,684.91,492.69
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,685.38,492.95
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,716.99,516.06
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,747.89,538.03
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,747.04,539.42
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,734.39,532.65
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,695.69,505.93
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,655.6,477.74
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,612.6,446.37
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,569.06,413.88
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,522.66,378.56
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,475.88,342.02
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,427.63,303.5
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,380.04,264.76
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,329.65,223.13
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,278.39,180.92
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,229.85,143.33
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,183.27,111.7
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,137.5,89.47
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,117.41,89.96
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,118.63,91.42
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,116.98,90.57
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,112.97,87.62
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,108.66,84.42
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,103.55,80.69
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,98.17,76.67
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,89.75,69.88
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,82.91,64.26
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,70.98,54.31
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,58.78,43.81
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,42.66,29.73
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,26.54,14.49
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,17.21,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,136.48,88.03
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,251.92,197.52
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,263.87,211.25
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,291.06,234.34
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,349.12,280.98
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,408.91,327.12
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,359.17,285.27
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,322.8,253.35
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,468.5,365.34
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,596.99,459.34
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,638.19,485.66
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,677.93,510.94
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,832.64,619.76
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,948.38,693.45
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,762.16,561.22
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,531.46,391.27
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,464.64,343.27
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,419.99,309.65
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,548.05,401.36
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,651.45,472.09
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,799.96,578.88
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,889.03,639.67
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,701.84,508.22
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,488.91,352.76
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,565.84,408.97
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,627.55,452.07
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,596.89,430.27
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,566.59,408.98
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,558.01,403.24
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,537.91,388.66
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,514.45,371.27
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,479.66,342.53
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,427.59,300.01
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,375.29,256.43
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,320.1,217.78
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,311.5,217.63
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,240.82,155.3
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,154.99,84.52
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,130.43,84.83
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,153.8,119.18
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,166.02,129.54
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,176.02,138.23
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,161.08,126.66
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,138.58,108.89
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,125.14,98.53
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,110.98,87.39
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,96.95,76.14
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,82.31,64.12
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,67.64,51.78
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,53.64,39.69
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,38.48,26.36
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,23.08,11.69
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,17.88,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,139.75,87.92
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,260.47,203.9
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,350.73,280.41
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,447.35,358.48
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,521.97,416.18
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,599.34,473.57
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,581.93,457.96
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,534.89,419.54
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,684.83,530.03
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,828.88,628.22
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,649.71,495.32
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,404.73,308.81
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,494.2,375.33
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,560.7,422.47
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,568.58,425.14
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,575.07,427.22
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,606.32,448.41
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,635.68,467.92
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,500.18,369.13
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,353.67,260.92
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,463.36,340.45
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,579.48,419.94
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,595.64,429.1
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,608.78,436.62
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,638.95,457.33
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,656.1,468.58
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,593.49,422.99
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,539.21,383.62
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,573.55,410.19
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,580.26,414.27
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,530.77,375.8
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,479.99,335.77
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,427.13,294.17
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,373.96,251.11
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,316.2,204.86
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,267.59,165.9
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,214.87,125.45
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,163.54,91.44
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,111.37,67.68
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,89.7,67.02
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,80.65,60.11
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,79.98,59.92
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,77.52,58.14
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,74.81,56.15
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,72.38,54.5
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,69.82,52.7
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,64.76,48.75
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,59.45,44.48
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,52.93,39.1
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,44.15,31.56
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,33.39,22.02
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.44,10.9
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,20.6,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,160.24,98.02
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,269.12,210.65
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,367.99,294.65
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,474.72,380.21
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,557.94,443.35
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,637.47,500.76
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,703.98,546.48
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,770.44,590.56
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,816.62,618.62
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,861.15,644.91
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,890.8,660.63
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,924.64,678.99
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,946.61,689.3
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,965.38,697.59
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,976.82,701.22
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,971.91,694.61
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,971.15,691.45
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,966.86,686.18
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,956.99,677.6
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,943.59,667.0
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,923.43,654.07
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,899.93,639.08
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,873.48,620.97
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,843.73,600.76
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,806.72,577.32
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,767.27,552.07
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,724.89,522.12
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,680.62,489.76
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,633.06,455.16
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,584.09,418.6
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,532.6,379.28
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,480.25,338.11
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,426.69,294.79
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,372.72,250.15
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,317.24,204.0
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,262.16,158.71
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,207.14,116.37
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,153.1,80.87
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,100.35,58.75
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,81.13,59.96
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,69.62,51.02
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,68.85,50.69
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,67.87,50.09
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,66.84,49.44
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,64.55,47.87
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,56.96,41.86
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,53.83,39.48
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,50.64,36.95
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,45.28,32.44
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,39.83,27.65
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,31.11,19.89
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.2,10.27
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,28.74,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,179.38,106.39
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,303.82,237.77
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,414.88,331.18
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,531.27,423.53
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,605.44,480.51
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,681.27,536.21
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,744.33,579.47
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,802.83,617.98
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,845.47,644.07
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,886.14,668.28
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,917.12,685.74
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,945.32,701.22
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,953.17,702.78
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,969.68,710.38
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,978.64,713.3
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,984.14,714.14
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,982.04,709.93
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,976.36,703.62
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,965.54,694.46
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,951.12,683.15
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,929.88,668.68
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,905.26,652.12
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,875.98,631.49
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,843.62,608.89
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,806.44,584.29
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,766.78,557.9
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,723.9,526.8
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,679.18,493.19
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,600.54,433.61
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,535.28,384.23
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,513.79,368.19
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,478.83,338.9
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,424.48,294.42
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,369.78,248.8
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,316.02,203.92
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,263.95,161.22
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,210.07,119.55
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,147.18,77.36
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,94.94,55.69
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,78.45,57.6
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,77.85,57.44
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,77.14,57.19
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,69.82,51.58
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,69.28,51.46
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,66.91,49.83
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,64.43,48.07
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,60.92,45.29
