Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,57.33,42.35
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,50.69,36.87
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,43.86,30.98
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,31.91,20.49
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.66,9.5
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,101.51,55.32
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,197.24,153.1
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,329.03,264.01
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,457.6,368.86
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,536.58,429.93
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,625.89,496.09
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,704.35,550.55
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,782.74,602.79
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,830.32,632.67
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,876.2,660.86
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,907.99,678.94
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,944.13,699.84
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,966.21,710.87
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,985.01,719.81
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,995.91,722.18
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,990.55,714.12
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,990.06,711.01
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,985.93,705.7
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,975.16,696.3
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,960.79,684.8
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,940.06,670.77
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,915.91,654.63
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,886.69,634.15
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,854.38,611.73
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,817.22,587.16
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,777.59,560.87
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,734.62,529.33
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,689.73,495.85
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,641.6,460.45
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,592.07,423.16
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,539.74,382.9
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,486.45,340.8
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,431.5,296.43
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,376.27,250.91
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,320.36,204.5
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,264.68,158.97
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,208.89,116.55
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,154.14,81.4
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,99.95,59.7
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,72.46,52.57
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,71.85,52.38
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,71.14,52.11
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,69.55,51.03
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,67.86,49.85
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,65.57,48.3
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,57.89,42.27
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,54.41,39.61
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,50.84,36.77
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,45.45,32.34
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,39.99,27.61
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,30.79,19.49
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.24,8.1
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,143.66,76.28
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,274.55,214.2
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,384.68,307.46
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,511.7,407.82
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,588.83,466.3
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,667.58,523.24
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,735.92,570.18
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,804.41,615.52
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,844.02,638.93
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,887.26,664.39
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,921.41,682.09
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,952.89,697.75
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,960.5,698.68
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,976.88,705.63
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,986.13,707.97
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,991.9,708.26
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,990.16,703.93
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,984.75,697.52
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,973.14,687.77
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,957.92,675.95
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,936.82,661.96
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,912.28,645.89
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,881.83,625.08
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,848.35,602.38
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,810.84,578.23
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,770.84,552.3
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,727.5,521.41
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,682.24,488.17
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,633.7,452.93
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,583.78,415.74
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,532.1,376.3
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,479.45,334.93
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,424.55,290.72
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,369.29,245.26
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,313.19,198.81
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,257.44,153.33
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,201.7,111.03
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,146.89,76.12
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,93.06,55.57
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,78.51,57.39
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,66.89,48.4
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,65.97,47.95
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,64.51,46.95
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,62.95,45.88
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,60.84,44.43
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,58.66,42.91
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,50.52,36.4
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,47.16,33.72
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,42.01,29.47
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,36.79,24.94
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,28.33,17.39
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,19.72,7.18
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,160.15,79.77
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,317.52,246.54
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,422.68,335.13
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,534.32,423.27
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,610.2,479.87
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,687.84,534.72
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,749.28,574.52
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,805.71,609.14
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,850.01,635.52
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,892.34,659.98
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,923.89,675.5
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,952.69,689.02
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,961.2,690.36
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,978.24,697.43
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,986.63,699.45
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,991.5,699.48
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,989.69,696.96
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,984.23,692.38
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,972.13,682.86
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,956.44,671.29
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,935.31,656.46
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,910.75,639.6
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,880.72,619.34
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,847.64,597.18
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,810.48,573.57
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,770.8,548.17
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,727.36,518.78
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,682.0,486.91
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,633.66,451.94
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,583.88,414.96
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,531.94,374.69
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,478.99,332.59
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,423.89,289.1
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,368.44,244.16
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,312.63,198.07
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,257.46,153.25
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,201.75,111.0
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,147.04,76.45
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,92.84,56.39
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,79.68,58.07
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,68.16,49.2
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,67.29,48.8
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,65.89,47.97
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,64.4,47.06
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,61.98,45.37
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,54.54,39.53
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,51.28,37.03
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,47.96,34.38
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,42.44,29.82
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,36.84,24.96
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,28.39,17.39
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,19.8,6.6
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,174.04,79.8
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,336.78,261.19
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,439.45,348.24
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,548.57,434.82
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,622.3,490.24
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,697.74,543.97
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,752.13,579.25
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,811.79,616.79
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,855.33,642.9
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,896.86,667.1
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,926.69,681.67
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,942.09,686.61
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,961.85,695.92
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,978.38,703.14
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,985.95,704.71
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,989.95,704.22
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,988.19,701.71
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,982.75,697.08
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,969.82,686.8
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,953.27,674.44
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,932.14,660.67
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,907.59,644.79
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,877.17,624.1
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,843.75,601.49
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,806.72,577.44
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,767.18,551.59
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,723.5,520.09
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,678.16,486.63
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,586.5,418.76
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,517.7,367.56
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,502.75,356.54
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,476.52,333.37
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,422.44,289.59
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,368.1,244.81
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,313.02,199.25
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,258.36,154.82
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,203.63,113.73
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,150.01,80.32
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,85.61,52.57
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,74.74,54.41
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,73.93,54.06
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,73.0,53.63
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,70.52,51.83
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,67.84,49.86
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,59.7,43.52
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,57.19,41.72
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,53.02,38.47
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,48.69,34.99
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,42.82,30.05
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,36.83,24.81
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,27.99,16.92
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,18.96,5.28
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,168.19,68.71
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,325.48,251.56
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,426.18,337.35
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,533.02,422.06
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,609.47,479.47
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,687.7,535.13
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,748.47,575.73
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,803.53,610.8
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,848.86,637.77
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,892.2,662.68
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,924.91,678.63
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,954.83,692.47
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,974.34,702.24
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,978.45,702.31
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,987.2,704.23
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,992.41,703.98
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,990.92,700.21
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,985.76,694.38
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,972.99,684.01
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,956.63,671.65
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,934.86,657.86
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,909.7,642.0
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,878.35,620.91
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,844.09,598.0
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,806.64,574.18
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,766.78,548.51
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,722.67,518.19
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,676.88,485.95
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,578.85,414.05
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,505.08,359.68
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,496.38,353.28
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,474.67,333.25
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,421.03,289.77
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,367.12,245.27
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,312.97,200.66
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,252.73,152.6
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,197.98,111.53
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,144.66,78.31
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,131.58,91.29
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,180.0,138.38
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,126.58,96.69
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,75.27,55.91
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,73.77,54.94
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,72.13,53.82
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,69.51,52.0
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,66.78,50.04
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,61.55,45.83
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,56.08,41.3
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,49.38,35.64
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,40.55,27.97
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,29.68,18.3
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,18.63,4.2
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,138.01,47.45
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,271.16,208.93
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,367.83,292.68
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,478.49,381.4
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,557.26,441.65
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,637.83,500.32
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,702.14,544.64
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,766.38,587.33
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,813.27,616.06
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,858.49,642.96
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,888.67,658.13
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,922.41,675.49
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,943.71,685.42
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,961.8,693.34
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,972.26,696.81
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,966.68,690.21
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,965.74,686.91
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,961.24,681.49
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,950.7,672.43
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,936.59,661.34
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,916.63,648.05
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,893.29,632.72
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,863.64,612.45
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,831.06,590.33
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,794.95,566.83
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,756.4,541.34
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,713.59,510.4
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,669.08,477.74
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,621.97,443.42
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,573.54,407.25
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,522.52,368.36
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,470.81,327.83
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,417.43,284.88
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,363.8,240.9
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,309.29,196.2
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,255.53,152.99
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,192.58,106.12
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,139.0,73.26
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,86.48,63.22
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,80.67,58.86
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,80.13,58.76
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,79.5,58.59
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,70.74,51.77
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,68.93,50.52
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,66.52,48.88
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,64.01,47.11
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,59.75,43.83
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,55.36,40.32
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,48.62,34.75
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.81,27.2
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,28.89,17.51
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,17.83,2.6
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,126.76,34.56
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,247.89,189.41
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,352.95,279.97
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,472.73,376.03
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,552.87,437.26
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,634.84,496.87
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,704.29,543.81
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,773.89,588.9
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,820.25,616.76
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,864.91,642.78
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,895.16,658.83
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,928.84,676.99
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,949.66,685.78
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,967.23,692.45
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,978.09,693.82
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,973.09,685.35
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,971.58,682.68
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,966.48,677.89
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,955.77,668.41
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,941.48,656.94
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,920.86,642.57
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,896.85,626.21
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,867.36,606.49
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,834.86,584.89
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,797.97,561.64
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,758.61,536.54
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,715.23,507.02
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,670.01,475.46
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,621.93,440.87
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,572.5,404.34
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,521.04,364.64
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,468.67,323.2
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,414.6,280.61
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,360.25,236.75
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,305.46,192.04
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,251.94,149.33
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,197.81,109.29
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,134.7,69.96
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,81.64,59.16
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,77.75,56.3
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,77.07,56.08
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,76.29,55.79
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,68.39,49.67
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,67.12,48.85
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,64.62,47.13
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,62.01,45.28
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,58.01,42.22
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,53.92,38.95
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,47.12,33.34
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,40.15,27.32
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,27.8,16.46
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,17.08,0.83
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,95.29,17.23
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,193.14,146.45
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,312.01,246.98
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,423.33,337.66
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,503.15,399.51
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,586.14,460.61
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,666.63,517.12
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,740.35,566.54
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,790.58,597.7
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,839.23,627.02
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,877.41,647.28
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,913.21,665.53
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,928.85,671.71
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,948.26,680.51
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,960.62,685.19
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,969.47,687.79
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,969.18,684.78
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,965.26,679.74
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,954.68,670.71
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,927.93,651.73
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,907.97,637.66
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,884.7,621.53
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,857.39,602.91
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,826.99,582.38
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,776.88,545.96
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,717.09,501.97
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,698.86,493.19
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,663.78,471.61
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,616.86,437.53
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,568.71,401.74
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,518.0,363.17
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,466.83,323.21
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,414.01,281.07
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,355.91,234.39
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,301.44,190.13
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,248.03,147.64
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,193.97,108.21
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,141.44,77.06
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,90.84,66.68
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,81.51,59.54
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,80.91,59.39
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,80.17,59.15
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,78.86,58.32
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,77.44,57.42
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,74.38,55.28
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,71.16,52.97
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,66.1,48.95
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,58.84,42.98
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,50.4,35.93
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,41.78,28.47
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,29.14,17.33
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,16.57,0.0
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,125.1,13.02
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,248.3,188.63
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,351.33,278.51
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,469.43,373.47
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,550.84,435.94
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,634.26,496.81
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,703.21,543.32
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,772.28,587.9
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,819.07,616.36
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,864.18,643.01
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,895.23,659.65
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,929.65,678.34
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,951.06,688.26
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,969.19,696.14
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,967.53,691.42
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,974.93,692.83
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,973.3,688.58
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,968.06,682.3
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,957.19,673.09
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,942.71,661.82
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,922.37,648.74
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,898.59,633.56
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,870.0,614.36
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,838.22,593.11
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,800.44,569.1
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,760.16,543.26
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,716.53,511.95
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,670.93,478.58
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,622.36,443.2
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,572.33,405.8
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,519.93,364.94
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,466.58,322.33
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,411.51,278.65
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,356.15,233.67
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,299.67,187.1
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,243.51,141.88
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,187.45,100.57
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,132.47,68.4
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,79.37,57.42
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,78.59,57.01
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,67.18,48.25
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,66.23,47.79
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,64.75,46.78
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,63.18,45.71
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,60.68,43.97
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,53.3,38.19
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,49.97,35.63
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,46.6,32.93
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,40.64,27.98
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,34.58,22.7
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,25.2,14.21
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,15.64,0.0
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,120.31,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,239.7,181.12
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,340.92,269.66
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,450.57,358.47
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,535.77,424.07
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,619.18,485.19
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,688.94,533.88
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,758.76,580.87
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,806.28,610.38
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,852.15,638.12
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,882.85,655.33
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,917.81,675.31
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,939.51,685.66
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,957.95,693.96
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,969.14,696.17
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,976.78,696.26
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,962.9,684.21
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,958.13,678.36
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,948.26,669.72
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,934.79,659.02
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,913.62,644.95
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,889.12,628.87
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,860.07,608.67
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,828.0,586.61
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,791.17,562.91
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,751.92,537.03
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,709.05,506.19
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,664.35,473.47
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,616.43,438.6
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,567.2,401.84
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,515.64,361.61
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,463.2,319.76
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,408.94,276.24
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,354.51,231.76
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,299.38,186.7
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,244.65,143.07
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,190.1,103.62
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,126.36,65.39
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,75.91,54.69
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,75.61,54.66
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,93.31,69.02
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,120.47,90.96
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,93.83,70.06
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,64.1,46.44
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,61.78,44.87
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,59.39,43.17
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,55.26,39.98
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,51.03,36.57
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,44.5,31.06
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,37.85,25.21
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,27.26,15.61
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,18.79,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,10.24,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
