Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,67.71,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,138.46,101.95
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,215.29,169.0
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,295.7,235.79
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,353.93,282.5
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,413.35,328.25
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,535.32,420.11
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,640.23,495.44
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,755.2,573.85
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,855.55,638.85
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,889.84,656.1
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,921.47,671.67
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,942.79,681.31
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,960.85,688.85
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,877.6,630.91
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,751.8,540.17
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,812.37,579.0
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,850.49,601.63
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,907.64,639.7
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,931.0,651.47
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,910.32,637.92
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,886.26,622.62
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,855.26,601.65
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,821.43,578.93
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,784.49,555.58
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,745.2,529.74
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,685.53,484.07
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,626.53,439.57
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,600.8,423.72
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,561.85,396.37
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,510.97,357.64
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,459.77,317.61
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,403.24,273.33
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,349.17,229.74
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,301.51,195.66
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,279.12,183.33
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,210.5,127.41
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,133.92,73.04
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,127.81,95.41
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,193.15,146.43
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,128.51,96.69
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,77.43,56.72
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,74.73,54.81
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,71.79,52.66
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,68.8,50.57
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,65.68,48.31
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,60.75,44.48
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,55.66,40.36
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,46.28,32.5
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,38.25,25.49
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,26.21,14.64
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,13.98,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,87.8,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,181.39,135.18
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,300.36,237.34
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,411.54,328.56
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,492.4,392.14
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,576.63,454.98
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,656.72,510.98
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,730.43,560.02
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,779.76,590.96
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,827.49,620.05
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,866.03,641.19
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,902.18,660.33
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,918.46,666.26
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,938.73,674.83
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,949.9,676.34
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,957.56,675.71
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,957.63,671.39
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,954.07,664.94
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,942.58,654.15
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,927.53,641.4
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,907.45,627.97
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,883.98,612.58
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,849.37,589.09
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,812.25,564.02
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,776.47,540.84
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,738.38,515.68
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,695.75,485.91
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,651.81,454.72
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,564.86,392.93
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,493.56,342.48
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,485.58,336.23
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,457.56,312.6
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,368.6,251.56
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,340.1,236.57
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,297.27,197.14
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,250.42,151.36
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,200.03,116.2
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,151.64,89.36
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,110.69,81.49
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,110.22,81.42
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,109.39,81.22
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,108.29,80.82
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,104.67,78.25
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,100.81,75.5
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,94.97,71.28
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,88.85,66.75
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,79.95,59.81
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,70.69,52.37
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,58.93,42.69
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,45.4,31.22
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,29.19,16.74
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.06,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,16.14,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,36.09,22.01
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,117.52,90.04
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,206.0,162.87
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,276.07,220.35
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,369.8,293.68
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,338.05,266.37
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,320.58,249.95
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,361.7,280.06
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,402.08,308.61
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,500.41,380.54
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,622.06,464.87
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,648.35,479.64
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,672.79,493.88
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,696.07,506.06
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,717.0,516.52
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,654.1,471.04
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,572.06,413.28
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,659.73,473.38
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,724.19,515.26
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,699.93,497.71
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,674.81,480.48
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,654.19,466.61
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,632.66,452.02
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,574.27,411.7
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,525.73,377.88
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,520.06,374.52
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,512.41,369.26
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,533.16,384.05
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,539.5,387.29
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,486.97,349.03
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,435.67,312.18
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,401.07,286.1
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,366.25,259.27
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,330.36,231.03
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,292.94,201.85
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,252.76,173.35
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,213.26,149.13
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,197.07,154.1
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,201.55,158.14
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,151.59,119.03
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,97.69,75.83
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,112.04,88.05
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,124.96,99.02
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,109.98,87.13
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,94.86,74.97
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,78.64,61.47
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,62.27,47.57
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,46.44,33.89
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,30.43,19.88
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,18.16,8.57
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,4.92,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,9.86,1.87
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,18.95,9.72
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,28.07,17.47
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,38.45,26.2
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,48.86,34.82
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,26.82,16.52
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,4.94,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,50.55,35.72
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,99.47,75.09
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,110.46,83.42
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,121.41,91.65
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,285.28,221.85
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,440.36,340.54
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,396.87,304.63
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,354.5,270.14
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,372.79,283.29
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,390.32,295.68
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,379.94,287.08
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,369.9,278.88
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,253.09,190.69
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,137.69,102.04
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,237.61,178.68
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,343.72,257.89
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,292.28,219.02
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,250.39,187.44
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,331.55,248.24
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,403.3,300.58
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,382.9,285.08
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,363.34,270.47
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,315.9,235.4
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,280.56,209.29
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,186.46,138.82
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,91.31,66.13
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,148.55,110.42
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,200.67,150.09
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,207.44,155.51
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,212.24,159.94
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,172.06,136.07
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,132.89,104.67
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,128.69,101.83
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,124.37,98.83
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,71.04,54.61
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,11.55,4.24
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,9.89,2.87
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,8.23,1.48
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,6.58,0.05
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,4.93,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,3.69,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.46,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.23,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,10.67,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,21.08,10.52
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,44.25,30.51
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,65.25,48.34
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,93.22,72.08
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,121.05,95.33
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,102.83,79.7
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,87.47,66.39
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,91.42,69.35
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,95.65,72.5
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,124.52,95.47
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,153.37,118.1
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,168.9,130.0
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,184.35,141.77
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,184.86,141.47
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,185.58,141.39
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,190.1,144.57
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,194.6,147.74
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,195.48,148.16
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,196.35,148.62
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,224.37,169.82
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,251.8,190.28
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,223.44,168.22
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,195.81,146.88
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,148.05,110.26
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,101.32,74.07
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,119.47,88.27
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,137.15,101.93
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,168.27,125.81
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,198.25,148.56
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,177.57,132.79
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,157.35,117.44
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,105.74,77.72
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,53.44,36.9
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,94.93,69.64
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,133.96,100.11
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,164.39,123.83
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,191.09,144.93
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,159.42,126.66
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,128.55,101.84
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,120.09,95.23
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,111.54,88.48
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,92.69,73.05
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,73.44,57.11
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,63.46,48.96
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,53.03,40.27
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,43.02,31.72
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,33.04,23.04
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,24.33,15.34
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,15.64,7.6
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,9.04,1.27
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,28.3,15.91
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,76.96,57.78
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,118.04,93.07
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,156.22,125.34
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,193.97,156.54
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,211.63,169.76
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,228.34,181.84
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,222.08,175.47
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,197.62,154.79
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,214.08,166.88
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,230.43,178.62
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,322.29,249.35
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,393.5,302.45
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,497.21,378.37
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,577.03,434.64
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,477.11,359.1
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,361.25,271.73
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,369.48,277.22
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,377.19,281.76
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,519.93,386.84
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,649.41,477.11
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,636.0,463.69
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,614.52,446.21
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,467.36,342.5
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,326.87,240.82
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,353.34,260.64
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,377.1,277.5
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,251.68,186.34
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,131.32,96.34
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,93.31,67.41
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,55.2,37.86
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,67.73,47.85
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,79.99,57.63
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,123.42,91.43
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,163.9,122.62
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,200.97,149.44
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,231.9,172.94
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,192.25,152.13
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,168.57,133.61
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,151.42,120.38
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,134.01,106.75
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,126.72,101.15
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,119.29,95.36
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,104.95,83.84
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,90.48,72.02
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,74.22,58.28
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,57.8,44.15
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,42.99,31.23
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,28.02,18.0
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,16.09,6.38
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.37
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,21.03,11.41
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,31.4,20.2
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,43.46,30.34
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,56.37,41.01
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,143.26,112.67
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,225.35,178.24
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,207.06,162.17
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,172.74,133.67
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,325.94,255.04
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,484.54,374.2
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,555.35,425.58
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,647.36,490.89
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,661.72,497.77
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,674.0,503.66
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,576.6,431.43
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,481.93,360.48
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,530.74,394.75
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,558.44,413.11
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,527.35,389.67
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,484.77,358.44
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,547.58,404.06
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,592.56,435.97
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,604.36,444.14
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,605.55,444.93
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,577.64,423.75
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,549.54,402.46
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,484.79,355.29
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,424.87,311.74
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,259.64,191.74
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,93.9,67.35
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,189.42,140.19
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,262.49,194.25
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,284.97,208.37
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,283.67,204.43
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,248.2,180.37
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,231.39,171.48
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,203.88,160.4
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,183.13,144.33
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,132.67,104.22
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,77.12,59.02
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,71.44,54.56
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,65.57,49.86
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,56.37,42.38
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,47.19,34.79
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,38.44,27.44
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,29.72,19.95
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,21.43,12.7
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,13.16,5.41
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,7.26,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,14.01,4.81
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,27.28,16.55
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,42.19,29.19
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,60.54,44.58
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,78.39,59.31
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,162.8,128.84
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,237.84,188.63
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,260.24,205.1
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,282.04,221.03
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,208.12,161.55
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,128.18,96.96
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,189.26,145.01
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,250.64,191.99
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,434.57,330.92
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,574.71,431.05
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,613.37,456.87
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,668.47,493.96
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,613.7,453.37
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,577.75,426.27
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,579.33,426.76
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,579.47,426.03
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,609.22,446.19
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,641.32,467.14
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,591.77,431.38
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,551.13,402.12
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,557.23,406.85
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,556.7,406.23
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,524.23,382.38
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,492.12,358.66
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,346.55,254.77
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,223.27,165.53
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,294.88,215.44
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,361.57,257.04
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,292.03,195.72
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,224.58,134.24
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,184.15,120.18
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,228.91,170.85
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,198.51,157.0
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,189.49,150.34
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,123.35,97.1
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,75.02,57.51
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,80.24,62.17
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,110.89,88.04
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,96.18,76.15
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,81.33,63.98
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,66.69,51.62
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,51.91,38.92
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,38.1,26.88
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,23.96,14.41
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,13.6,3.75
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,23.5,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,61.61,40.47
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,142.53,111.18
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,210.69,169.16
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,287.96,232.39
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,350.45,282.25
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,342.04,273.92
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,349.18,277.17
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,422.66,333.88
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,518.56,405.28
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,711.66,549.53
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,897.99,676.29
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,784.36,593.17
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,650.62,491.85
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,823.72,618.07
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,957.47,705.52
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,848.41,627.98
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,718.3,531.24
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,708.26,522.36
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,696.53,511.76
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,632.87,465.41
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,586.06,430.6
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,582.83,428.12
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,578.03,424.32
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,565.19,414.75
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,551.28,404.43
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,586.07,430.12
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,606.11,444.11
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,555.2,406.49
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,512.21,374.33
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,376.32,276.15
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,278.09,205.49
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,330.34,241.06
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,358.28,255.55
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,297.3,200.75
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,222.84,134.19
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,169.3,96.55
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,117.5,70.97
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,116.1,89.64
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,159.8,125.16
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,117.91,91.78
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,80.66,61.71
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,77.68,59.52
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,74.45,57.07
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,71.19,54.66
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,67.8,52.08
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,61.37,46.8
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,52.6,39.32
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,43.22,30.98
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,33.66,22.21
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,20.45,7.56
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,9.45,1.99
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,14.81,6.55
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,20.6,11.44
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,26.4,16.28
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,31.8,20.67
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,37.21,24.98
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,56.8,40.84
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,76.94,56.92
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,103.96,78.32
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,131.12,99.55
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,130.11,98.38
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,129.4,97.53
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,158.07,119.63
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,186.55,141.21
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,207.67,157.11
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,228.45,172.63
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,225.61,169.79
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,222.9,167.14
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,226.88,169.93
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,230.72,172.62
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,212.11,158.45
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,193.92,144.63
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,225.71,168.53
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,256.52,191.37
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,228.03,169.92
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,200.22,149.02
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,215.31,160.42
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,229.77,171.2
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,158.89,117.69
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,88.19,63.56
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,56.4,38.96
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,24.16,13.6
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,136.11,101.08
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,233.4,174.77
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,183.72,137.56
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,134.72,100.7
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,76.23,57.9
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.82
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,93.4,72.84
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,160.23,128.09
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,140.87,112.42
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,125.76,100.37
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,110.3,87.88
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,94.48,74.89
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,80.34,63.07
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,62.96,48.21
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,45.48,33.07
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,27.76,17.48
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.03,2.77
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
