Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.22,0.28
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,16.89,8.12
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,15.63
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,36.37,24.82
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,47.2,33.91
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,60.12,44.5
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,73.72,55.45
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,128.54,100.28
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,184.53,145.02
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,205.18,160.47
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,225.66,175.64
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,279.91,217.11
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,314.14,242.51
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,311.46,238.94
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,309.01,235.76
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,382.64,290.55
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,453.84,341.47
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,484.67,361.14
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,529.42,389.77
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,554.34,405.01
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,576.48,417.76
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,554.72,398.77
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,533.07,380.46
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,554.61,398.52
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,571.47,412.57
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,474.37,346.18
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,387.66,285.39
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,371.79,274.72
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,356.28,263.77
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,342.49,254.01
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,328.64,244.04
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,265.22,197.62
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,214.42,160.38
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,229.73,171.61
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,248.39,185.18
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,203.08,152.37
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,171.55,129.83
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,171.41,136.27
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,182.33,145.57
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,173.76,139.03
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,164.78,132.18
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,143.68,115.28
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,129.46,103.92
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,113.59,91.19
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,97.15,77.71
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,81.27,64.26
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,64.94,50.14
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,49.06,36.2
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,32.86,21.67
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,16.99,3.36
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,18.13,9.38
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,33.06,21.58
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,62.65,45.6
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,94.9,71.39
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,133.69,101.94
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,172.67,132.04
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,269.66,207.31
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,350.37,268.14
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,522.27,397.34
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,690.35,517.09
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,733.16,546.44
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,790.64,585.81
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,790.07,582.82
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,786.64,578.37
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,716.22,527.14
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,660.95,486.14
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,528.46,390.97
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,407.3,301.76
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,522.62,387.62
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,618.8,456.2
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,640.9,473.97
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,638.72,472.95
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,590.1,435.34
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,540.16,395.96
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,435.54,317.83
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,374.23,274.54
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,358.22,255.13
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,325.44,216.93
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,274.19,183.47
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,272.58,192.31
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,236.51,166.83
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,200.92,146.13
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,131.23,101.95
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,79.86,60.45
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,78.79,59.94
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,70.77,53.63
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,69.83,53.07
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,68.89,52.49
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,65.68,50.09
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,62.36,47.53
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,57.18,43.15
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,51.9,38.5
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,40.79,28.75
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,31.5,20.13
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,15.91,1.17
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,55.21,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,159.57,106.46
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,284.96,225.41
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,398.95,321.92
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,483.77,390.64
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,572.56,459.09
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,653.76,519.15
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,728.02,572.0
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,780.02,607.97
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,830.44,642.22
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,871.09,667.73
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,903.41,687.14
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,797.03,609.28
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,664.31,507.15
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,837.39,634.79
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,957.7,714.39
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,957.06,711.8
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,952.72,707.62
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,942.01,698.22
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,927.64,686.54
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,906.6,671.3
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,882.07,653.84
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,851.22,631.12
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,817.33,606.44
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,779.05,579.97
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,738.24,550.25
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,693.69,515.8
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,647.16,479.34
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,597.7,440.82
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,546.81,400.26
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,492.94,356.57
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,438.35,311.17
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,382.54,263.83
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,326.51,215.85
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,270.84,169.15
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,207.85,119.79
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,151.11,81.8
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,95.94,58.51
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,81.11,61.08
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,82.17,62.16
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,80.82,61.39
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,72.32,54.72
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,71.1,53.92
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,69.85,53.09
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,66.64,50.7
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,63.34,48.16
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,58.19,43.9
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,50.74,37.49
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,41.2,29.04
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,31.52,20.01
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,90.46,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,245.74,163.3
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,368.54,291.29
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,494.77,395.48
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,578.21,462.66
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,664.08,528.41
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,732.53,577.53
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,796.44,621.52
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,842.49,650.64
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,886.52,677.63
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,919.91,696.94
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,939.25,706.5
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,958.58,717.31
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,974.53,725.92
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,982.8,728.08
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,987.36,727.97
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,983.62,722.55
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,976.08,714.88
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,961.83,703.0
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,943.86,688.89
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,919.97,672.16
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,892.61,653.25
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,859.02,630.44
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,822.51,605.66
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,783.22,578.72
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,741.38,548.78
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,694.88,513.36
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,646.57,476.01
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,549.59,402.23
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,478.15,348.2
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,464.64,336.04
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,435.02,307.14
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,378.83,260.19
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,322.46,212.49
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,271.8,178.47
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,269.62,185.68
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,227.72,160.55
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,212.03,156.61
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,132.88,102.91
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,79.71,60.1
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,78.58,59.55
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,70.57,53.27
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,68.62,51.87
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,66.57,50.36
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,63.21,47.83
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,59.74,45.12
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,54.78,41.01
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,49.76,36.64
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,38.69,26.9
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,29.32,18.08
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,86.43,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,236.0,152.16
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,350.99,275.53
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,467.86,371.36
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,554.23,439.73
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,643.0,506.46
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,535.78,424.73
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,383.42,304.28
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,634.91,497.21
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,859.88,652.32
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,895.16,670.55
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,927.62,688.31
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,947.97,698.83
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,964.93,707.25
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,963.49,702.45
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,970.6,703.56
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,967.17,699.34
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,960.06,693.05
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,947.75,682.3
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,931.76,669.43
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,908.96,653.72
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,882.73,635.97
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,850.96,613.97
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,816.13,590.05
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,777.03,564.45
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,735.4,535.69
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,689.69,501.96
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,642.03,466.2
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,591.8,428.65
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,540.14,388.93
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,486.0,346.2
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,431.06,301.56
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,374.5,254.64
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,317.77,206.96
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,256.62,170.58
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,261.33,188.55
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,238.65,171.8
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,211.3,155.88
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,196.07,153.49
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,184.17,144.54
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,170.53,134.38
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,156.18,123.54
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,111.71,87.65
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,76.53,58.85
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,67.74,51.83
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,58.3,44.09
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,52.92,39.61
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,47.42,34.81
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,38.21,26.58
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,27.09,16.21
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,51.65,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,145.33,89.25
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,273.61,213.58
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,385.34,305.5
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,469.63,371.94
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,557.78,437.55
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,633.46,490.42
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,702.62,536.47
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,624.57,477.19
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,525.32,401.4
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,706.72,530.88
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,881.19,640.41
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,778.84,566.95
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,658.31,480.49
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,808.79,582.21
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,937.1,656.74
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,937.66,654.82
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,934.51,652.78
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,829.33,584.68
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,708.9,502.57
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,738.55,525.16
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,773.56,548.94
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,738.58,524.86
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,702.72,500.68
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,688.3,491.77
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,670.9,480.34
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,643.53,461.97
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,613.84,441.48
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,577.74,417.05
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,530.4,382.27
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,476.93,340.68
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,423.05,297.37
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,367.79,251.88
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,312.69,205.84
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,256.07,159.12
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,199.86,115.5
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,156.02,92.09
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,134.03,104.32
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,145.01,113.54
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,180.72,142.67
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,156.43,123.71
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,141.41,112.18
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,130.19,103.39
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,123.16,97.97
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,107.81,85.69
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,91.95,72.73
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,76.16,59.36
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,59.95,45.35
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,43.92,31.29
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,27.58,16.37
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,14.09,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,60.42,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,178.4,106.67
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,290.43,227.05
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,401.44,318.6
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,484.81,383.24
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,580.27,452.98
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,647.03,498.41
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,713.64,541.78
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,764.18,571.5
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,813.12,598.85
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,850.62,616.41
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,885.61,631.8
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,908.64,644.36
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,922.32,651.42
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,932.72,656.72
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,939.5,659.95
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,938.92,660.1
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,934.64,658.14
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,922.47,652.21
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,906.71,643.98
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,775.12,556.14
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,624.16,450.37
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,598.44,432.82
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,572.88,414.23
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,666.03,483.86
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,713.35,519.32
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,669.41,487.75
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,627.0,456.96
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,577.49,420.06
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,526.82,381.19
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,453.61,326.56
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,411.72,296.67
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,370.53,259.76
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,310.35,204.35
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,255.67,159.52
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,202.38,118.78
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,148.75,85.13
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,88.02,66.99
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,85.14,64.9
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,85.86,65.71
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,110.47,86.17
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,153.14,121.31
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,112.53,88.4
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,77.65,59.82
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,73.36,56.58
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,66.9,51.36
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,58.8,44.57
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,50.47,37.32
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,38.83,26.99
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,26.93,15.59
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,54.99,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,165.12,94.52
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,276.25,217.29
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,384.01,308.55
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,467.78,376.04
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,555.39,442.81
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,631.3,497.66
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,700.43,545.32
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,752.21,580.44
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,802.4,613.8
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,841.35,637.62
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,877.85,659.5
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,901.32,673.36
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,914.87,680.72
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,928.62,687.77
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,938.74,692.49
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,938.07,690.9
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,933.69,687.11
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,922.89,677.89
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,897.13,658.92
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,876.29,644.47
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,852.11,627.82
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,820.35,605.15
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,794.62,586.65
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,755.88,559.18
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,714.74,529.4
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,665.66,493.55
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,620.82,459.68
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,572.42,422.18
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,522.66,382.67
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,469.59,339.73
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,415.73,295.0
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,358.92,253.21
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,333.24,238.73
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,275.19,185.03
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,201.43,119.07
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,172.46,110.44
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,177.16,139.34
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,183.33,144.68
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,185.79,147.09
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,122.28,96.09
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,80.8,62.29
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,77.32,59.66
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,73.6,56.77
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,69.1,53.27
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,64.42,49.5
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,55.44,41.81
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.72,34.96
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.7,25.14
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.47,14.12
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,53.47,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,160.1,86.93
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,277.93,219.23
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,392.53,316.85
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,238.17,194.34
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,57.23,41.79
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,137.9,108.87
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,212.41,169.03
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,533.35,426.96
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,816.72,633.31
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,856.07,656.23
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,887.94,675.15
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,745.58,571.2
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,555.62,425.94
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,469.94,359.28
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,364.86,277.18
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,537.17,408.1
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,701.83,527.24
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,661.03,494.03
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,604.97,451.29
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,621.01,462.78
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,645.56,479.7
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,354.26,267.06
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,82.96,58.87
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,427.79,328.88
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,712.93,534.76
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,667.88,499.27
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,621.0,463.24
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,571.36,424.14
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,520.35,382.94
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,466.73,338.72
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,412.54,292.93
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,356.97,245.73
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,301.28,197.99
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,256.34,170.95
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,269.59,193.26
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,234.7,170.72
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,204.58,162.08
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,128.98,101.22
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,72.98,55.39
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,104.73,82.16
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,152.42,122.15
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,102.92,81.36
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,60.09,45.58
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,56.42,42.73
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,52.64,39.66
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,47.38,35.1
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,42.05,30.27
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,33.06,22.14
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,22.56,11.55
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,61.15,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,174.55,89.28
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,292.22,229.88
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,405.77,326.22
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,497.22,399.81
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,586.98,468.32
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,532.22,424.97
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,455.25,362.33
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,357.79,283.88
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,255.0,199.59
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,422.37,331.01
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,592.25,456.76
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,639.57,489.15
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,685.25,520.59
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,698.01,526.67
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,708.37,531.32
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,681.87,509.96
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,653.9,487.88
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,700.34,520.93
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,756.08,559.01
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,680.76,503.36
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,609.36,450.64
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,630.51,465.96
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,636.76,470.36
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,606.19,447.77
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,575.78,425.38
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,574.26,423.95
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,564.53,415.86
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,548.6,404.2
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,517.13,378.58
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,454.78,329.8
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,412.71,297.7
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,360.98,252.76
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,296.62,194.66
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,167.63,108.36
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,130.86,96.91
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,126.53,93.88
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,122.39,95.16
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,151.94,119.42
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,182.85,144.71
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,160.94,127.62
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,141.01,112.02
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,124.45,98.8
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,106.78,84.48
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,95.13,75.15
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,83.03,65.22
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,69.12,53.34
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,54.76,40.82
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,39.23,27.11
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,23.74,11.87
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
