Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,7.68,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,14.87,1.7
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,69.53,50.53
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,115.97,90.54
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,181.98,145.64
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,233.73,188.02
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,331.98,267.26
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,453.81,360.63
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,495.62,389.37
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,536.02,416.76
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,553.43,426.28
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,568.33,434.05
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,743.02,562.06
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,906.9,672.14
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,913.96,672.7
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,924.98,677.43
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,925.15,676.07
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,921.6,672.54
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,678.76,502.41
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,397.79,293.92
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,385.54,285.59
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,373.68,276.54
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,413.16,304.62
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,449.33,329.65
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,602.21,443.9
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,704.1,517.12
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,660.0,484.15
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,614.16,450.09
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,377.1,278.61
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,194.3,142.83
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,317.38,231.46
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,410.49,289.11
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,356.24,243.31
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,302.37,198.15
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,247.85,153.72
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,194.25,113.73
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,132.45,76.06
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,89.01,67.34
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,88.46,67.14
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,87.79,66.81
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,86.2,65.89
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,84.48,64.86
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,97.01,75.48
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,112.75,88.73
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,91.52,71.5
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,65.57,50.0
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,56.7,42.54
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,47.58,34.58
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,35.12,23.5
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,22.38,10.15
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,48.98,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,146.47,61.1
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,262.0,203.81
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,368.7,295.11
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,453.74,363.91
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,542.54,431.46
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,609.37,479.38
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,686.64,532.63
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,739.49,566.68
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,790.73,598.71
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,828.85,620.14
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,864.4,639.49
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,888.34,653.06
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,909.12,664.64
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,921.68,669.61
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,924.04,668.15
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,813.18,591.49
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,683.82,498.2
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,648.46,472.82
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,597.82,436.43
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,510.74,373.89
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,416.28,305.28
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,630.33,463.69
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,783.1,570.27
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,627.52,456.64
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,480.95,348.98
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,565.46,413.22
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,613.98,447.64
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,564.26,409.4
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,513.54,369.94
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,460.66,327.84
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,407.62,284.52
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,353.26,239.89
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,299.32,195.26
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,247.46,155.42
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,209.77,130.34
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,180.36,121.25
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,184.16,143.53
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,186.93,146.12
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,176.39,138.16
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,152.05,119.34
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,120.34,94.23
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,106.76,83.48
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,93.05,72.44
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,78.15,60.38
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,63.1,47.94
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,48.99,36.02
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,34.73,23.74
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,22.29,12.83
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.87,0.93
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,2.05,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,3.7,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,4.94,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,75.48,56.45
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,158.62,122.66
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,83.44,61.99
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,20.69,11.12
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,61.5,43.78
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,104.03,77.04
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,114.99,85.12
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,125.88,93.11
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,373.06,281.42
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,591.05,434.27
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,645.38,468.09
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,678.21,488.33
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,546.3,396.03
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,423.96,308.74
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,383.86,280.6
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,345.96,253.3
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,481.71,352.05
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,596.27,430.86
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,580.26,418.16
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,558.38,401.96
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,541.23,389.26
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,508.21,363.67
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,457.61,324.54
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,406.48,283.94
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,252.11,176.27
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,165.48,121.37
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,206.42,151.32
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,242.57,177.32
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,228.31,167.22
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,200.21,156.57
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,170.63,133.61
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,129.11,100.67
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,139.01,109.36
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,140.24,110.97
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,109.15,85.8
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,84.34,65.51
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,77.36,60.0
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,70.12,54.08
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,59.99,45.47
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,49.56,36.3
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,35.01,23.33
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,20.37,6.87
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,36.84,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,104.44,30.23
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,236.54,183.38
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,342.36,274.26
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,428.33,344.73
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,518.12,414.13
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,589.55,466.37
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,662.17,517.28
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,625.87,486.66
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,560.5,434.35
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,712.98,544.32
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,856.89,638.31
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,881.69,650.49
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,903.31,661.57
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,692.12,512.67
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,428.6,318.78
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,495.45,367.7
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,539.82,398.29
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,581.69,426.51
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,620.33,451.98
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,529.47,386.57
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,431.62,315.99
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,505.99,369.2
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,561.93,407.41
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,558.31,404.52
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,552.28,400.22
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,591.59,430.12
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,604.01,439.01
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,554.95,402.01
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,505.15,363.79
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,427.09,306.66
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,383.24,276.69
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,279.69,203.17
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,205.97,151.79
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,178.48,131.68
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,151.74,111.89
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,122.62,81.83
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,103.91,79.83
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,127.56,99.33
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,156.43,123.02
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,123.44,96.78
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,96.55,75.2
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,91.15,71.02
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,86.24,67.19
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,78.99,61.41
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,71.46,55.22
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,60.99,46.2
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,50.21,36.63
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,34.99,23.08
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,18.84,4.46
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,27.85,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,82.39,16.51
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,194.72,149.36
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,295.04,234.94
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,396.58,317.08
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,485.16,386.46
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,555.76,439.56
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,627.38,491.17
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,681.63,529.09
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,735.06,565.71
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,784.39,597.64
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,823.42,621.94
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,851.11,637.41
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,875.64,650.71
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,890.65,657.61
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,902.16,662.31
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,903.69,661.89
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,901.61,659.33
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,892.38,650.93
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,879.54,640.38
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,759.24,554.13
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,638.36,465.68
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,522.57,383.3
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,417.68,306.78
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,506.42,372.14
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,578.54,423.06
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,480.23,351.02
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,396.07,289.4
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,438.13,319.86
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,463.44,336.28
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,416.38,301.54
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,370.18,268.16
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,338.24,236.75
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,290.76,188.71
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,230.65,141.08
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,179.21,104.55
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,159.2,106.02
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,178.85,139.72
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,133.69,103.86
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,92.86,71.04
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,91.1,70.04
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,89.22,68.9
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,85.26,65.87
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,79.41,61.23
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,72.9,56.06
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,66.18,50.54
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,56.6,42.38
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,46.76,33.7
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,32.45,20.87
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,18.08,2.15
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,56.44,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,157.65,23.59
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,298.21,231.2
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,427.63,341.72
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,516.88,414.26
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,609.04,485.26
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,678.08,535.76
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,747.38,584.42
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,631.66,496.57
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,491.48,385.07
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,704.05,545.8
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,904.8,682.96
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,923.66,690.84
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,928.06,690.33
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,765.35,574.19
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,548.15,410.68
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,541.55,405.22
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,534.12,398.37
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,523.65,388.87
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,512.76,379.21
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,397.72,295.19
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,293.34,217.51
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,475.84,353.82
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,628.26,462.3
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,678.98,501.76
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,696.28,516.71
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,596.39,440.17
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,510.37,374.64
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,438.65,322.39
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,379.54,279.29
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,390.64,286.02
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,387.81,280.81
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,309.36,224.81
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,248.23,183.22
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,225.97,166.99
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,218.26,161.85
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,202.11,150.8
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,187.97,147.67
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,170.11,133.78
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,164.84,129.98
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,148.03,117.01
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,132.76,105.16
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,118.92,94.13
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,104.37,82.35
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,78.68,61.16
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,55.47,41.68
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,48.74,35.89
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,39.87,28.0
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,28.53,17.63
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,17.07,0.0
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,7.26,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,14.94,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,92.81,67.95
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,149.05,117.21
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,202.36,162.26
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,255.85,206.16
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,378.64,304.56
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,487.62,388.74
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,652.45,512.56
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,812.71,625.86
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,624.48,484.37
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,372.21,287.73
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,678.26,521.98
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,925.56,691.55
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,936.08,693.99
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,932.08,688.51
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,929.32,685.29
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,922.84,679.76
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,909.17,668.25
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,891.86,654.57
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,804.46,592.52
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,689.39,506.87
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,751.95,555.78
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,774.56,574.39
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,735.12,546.15
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,693.18,514.95
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,647.53,480.41
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,600.03,443.71
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,529.38,388.64
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,473.93,345.92
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,424.92,308.97
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,379.07,275.0
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,336.95,234.36
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,276.09,174.81
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,219.1,130.62
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,167.89,96.44
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,115.26,70.28
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,91.4,69.48
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,90.52,69.0
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,89.51,68.41
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,87.89,67.47
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,86.17,66.45
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,83.46,64.45
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,78.81,60.78
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,72.57,55.82
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,66.16,50.52
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,56.86,42.54
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,47.85,34.48
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,32.25,20.36
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,16.7,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,29.28,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,86.95,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,227.37,172.93
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,339.45,270.22
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,430.94,346.5
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,527.14,422.42
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,597.45,474.9
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,678.68,533.41
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,573.13,450.51
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,425.43,333.5
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,656.04,509.31
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,860.42,651.61
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,884.37,664.69
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,905.09,676.78
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,910.8,677.66
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,919.61,680.89
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,676.02,507.35
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,383.55,286.76
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,669.31,502.65
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,885.81,652.61
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,863.41,635.2
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,837.6,617.14
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,801.32,592.22
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,770.9,571.32
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,731.8,542.84
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,690.26,511.83
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,644.78,476.55
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,597.57,439.35
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,517.4,377.83
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,460.14,334.55
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,431.37,309.5
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,389.37,270.0
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,319.5,221.58
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,303.4,218.4
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,240.82,159.16
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,163.87,91.58
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,109.87,66.38
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,88.31,66.68
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,116.22,89.55
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,156.22,122.11
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,115.08,89.34
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,76.49,58.14
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,74.69,56.9
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,72.9,55.6
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,67.86,51.63
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,60.28,45.35
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,51.83,38.1
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,43.23,30.43
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,29.12,17.56
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,14.97,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,8.11,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,7.68,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,33.5,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,177.25,134.04
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,287.74,230.14
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,396.22,319.62
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,494.42,397.86
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,580.27,462.75
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,677.06,532.69
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,733.56,571.67
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,788.44,608.67
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,835.82,638.34
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,880.61,665.65
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,903.94,677.89
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,917.77,683.8
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,931.94,690.1
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,942.29,693.94
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,940.25,691.09
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,934.37,685.97
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,911.58,668.7
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,896.48,656.84
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,873.07,640.57
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,846.28,622.16
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,813.92,598.82
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,778.64,573.59
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,739.4,545.18
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,697.68,514.37
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,651.52,478.93
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,603.59,441.49
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,552.52,401.69
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,500.25,359.88
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,446.03,315.54
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,391.41,269.88
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,329.47,218.7
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,272.2,171.09
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,214.91,125.65
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,158.91,87.4
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,103.36,62.58
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,84.36,63.51
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,84.39,63.75
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,76.82,57.78
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,75.21,56.8
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,73.5,55.72
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,71.53,54.42
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,69.56,53.06
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,64.71,49.21
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,59.75,45.1
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,49.47,36.25
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,41.12,28.74
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,27.65,16.23
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,14.19,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,25.15,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,160.26,119.92
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,259.62,206.84
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,349.66,282.46
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,463.09,372.82
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,548.33,438.77
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,635.99,503.03
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,692.15,542.45
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,756.96,587.23
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,807.02,619.23
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,854.42,648.76
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,879.5,662.42
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,901.34,673.95
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,917.34,681.55
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,923.97,682.96
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,922.5,680.54
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,917.26,675.82
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,907.08,666.67
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,892.99,655.12
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,860.31,632.34
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,834.74,614.53
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,807.02,594.3
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,775.57,571.62
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,735.62,542.89
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,693.17,511.49
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,646.79,475.67
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,598.5,437.76
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,547.47,397.74
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,495.11,355.63
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,440.14,310.56
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,384.5,263.92
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,327.68,216.27
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,270.9,168.94
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,214.08,124.14
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,149.18,79.84
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,92.96,56.16
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,77.09,57.87
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,76.16,57.3
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,75.17,56.69
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,73.64,55.76
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,65.85,49.61
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,63.18,47.57
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,60.42,45.42
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,56.3,42.13
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,52.1,38.64
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,45.17,32.61
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,38.14,26.2
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,24.4,13.37
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,13.66,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
