Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,7.26,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,78.83,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,229.09,172.12
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,349.31,275.52
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,324.61,258.67
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,312.77,249.25
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,361.93,287.33
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,411.02,323.56
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,207.14,164.73
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,5.77,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,160.93,125.48
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,335.94,259.34
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,290.21,222.42
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,228.62,174.2
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,479.39,366.11
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,707.23,527.53
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,702.56,521.03
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,695.78,515.03
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,804.4,594.29
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,876.02,643.54
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,853.53,627.98
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,827.64,610.92
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,791.39,586.8
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,760.83,566.45
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,721.24,537.72
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,679.27,506.69
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,634.15,471.75
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,587.0,434.53
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,536.8,394.94
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,485.33,353.2
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,431.47,308.49
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,376.93,262.16
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,321.82,221.11
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,296.95,206.57
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,227.7,145.18
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,142.58,76.64
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,86.94,54.28
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,74.53,56.27
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,74.46,56.41
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,74.41,56.57
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,96.66,75.4
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,128.14,101.95
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,94.09,73.91
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,61.79,46.96
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,57.38,43.43
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,52.88,39.63
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,45.58,33.21
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,36.1,24.66
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,23.59,12.51
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,11.95,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,103.49,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,243.18,185.47
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,363.81,294.34
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,454.09,369.12
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,556.27,448.69
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,626.57,498.87
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,696.82,546.1
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,749.26,579.25
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,800.07,609.89
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,835.97,628.44
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,869.19,644.67
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,892.18,656.87
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,905.87,663.07
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,915.58,666.18
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,921.6,667.09
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,920.91,663.9
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,916.39,658.53
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,903.27,647.9
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,886.45,635.17
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,863.41,619.89
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,836.92,602.5
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,802.2,579.12
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,772.19,558.83
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,731.79,530.81
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,688.85,500.12
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,642.46,466.6
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,594.0,430.57
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,541.87,390.57
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,488.41,348.32
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,433.26,303.67
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,377.25,257.11
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,319.62,208.63
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,261.95,160.65
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,205.14,116.79
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,150.01,81.62
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,83.64,53.17
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,74.4,55.67
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,73.03,54.74
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,71.55,53.72
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,69.84,52.63
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,68.06,51.47
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,59.47,44.49
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,56.53,42.17
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,52.2,38.76
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,47.77,35.11
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,40.63,28.85
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,33.34,22.2
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,22.16,10.9
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,95.3,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,270.81,202.15
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,400.36,314.31
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,493.44,388.14
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,589.56,460.05
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,656.6,506.96
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,723.54,551.69
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,773.31,584.03
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,821.39,614.5
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,855.27,634.92
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,880.86,649.74
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,717.71,534.95
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,509.59,381.53
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,530.07,395.39
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,548.99,406.51
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,570.34,420.39
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,589.81,432.87
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,556.3,406.95
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,523.3,381.8
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,706.39,515.5
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,832.34,601.62
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,712.97,516.37
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,586.48,424.7
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,651.62,474.75
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,682.1,497.62
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,635.57,462.19
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,587.34,425.28
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,536.63,386.24
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,484.7,345.13
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,430.3,301.2
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,375.66,256.01
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,313.59,205.21
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,256.56,158.46
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,219.58,139.07
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,222.02,153.88
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,134.74,104.07
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,83.68,63.21
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,76.1,57.27
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,76.14,57.52
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,74.12,56.18
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,71.97,54.74
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,69.58,52.95
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,67.15,51.08
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,61.8,46.76
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,56.31,42.13
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,45.22,32.53
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,36.01,24.22
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,22.42,10.39
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,57.6,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,229.85,169.78
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,350.77,276.96
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,442.08,351.32
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,544.53,430.1
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,550.47,433.5
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,558.68,437.77
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,437.95,343.16
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,290.69,226.39
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,368.83,285.45
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,426.42,326.77
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,471.81,357.8
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,515.84,387.07
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,419.73,314.0
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,306.61,228.37
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,336.94,250.48
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,366.0,270.66
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,348.51,256.55
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,331.86,243.42
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,435.92,318.63
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,543.79,392.78
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,517.36,372.15
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,491.66,353.18
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,464.58,334.38
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,436.23,314.6
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,436.77,315.14
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,432.65,312.04
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,429.92,309.84
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,422.78,303.88
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,396.87,283.92
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,372.03,263.7
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,320.84,217.06
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,255.98,156.63
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,216.48,137.2
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,221.83,155.27
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,198.78,154.58
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,188.69,147.43
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,126.53,98.16
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,75.51,56.97
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,73.46,55.66
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,71.3,54.2
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,68.87,52.38
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,66.42,50.48
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,61.05,46.13
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,55.54,41.47
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,44.43,31.83
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,35.23,23.47
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,21.61,8.98
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,55.95,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,225.92,165.09
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,345.0,272.18
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,433.94,344.63
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,534.58,421.6
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,607.72,474.39
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,681.0,524.87
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,732.39,558.45
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,782.18,590.1
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,817.3,611.54
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,849.75,631.04
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,872.52,644.78
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,886.08,652.56
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,894.67,656.37
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,899.63,657.93
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,898.38,656.1
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,893.38,652.02
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,879.64,641.44
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,862.33,628.68
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,839.6,613.37
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,813.51,595.88
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,782.39,574.12
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,741.63,544.83
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,703.35,517.2
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,662.72,487.28
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,620.29,455.28
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,572.27,418.56
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,451.44,329.2
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,371.91,271.86
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,377.34,270.47
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,360.58,246.62
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,304.69,199.5
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,249.26,153.75
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,193.54,111.28
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,138.97,77.68
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,86.77,65.49
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,78.4,59.03
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,76.5,57.67
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,74.42,56.17
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,72.65,55.04
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,70.8,53.82
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,65.91,49.93
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,60.75,45.74
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,55.89,41.79
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,50.93,37.57
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,41.92,29.68
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,32.62,21.23
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,15.57,4.06
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,28.3,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,148.52,106.58
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,234.82,185.8
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,318.82,255.63
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,405.51,324.16
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,493.33,388.6
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,565.33,438.24
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,621.41,475.8
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,676.75,511.6
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,720.27,538.28
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,761.95,563.19
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,789.47,579.35
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,814.33,593.75
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,836.81,606.87
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,848.29,612.98
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,851.36,614.52
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,850.84,613.86
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,841.34,606.57
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,828.42,597.07
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,809.37,583.96
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,787.11,568.67
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,652.71,473.54
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,520.82,378.4
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,547.03,397.96
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,560.58,407.35
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,570.73,414.3
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,562.75,406.92
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,516.03,371.09
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,468.83,334.21
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,419.97,295.44
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,372.55,257.17
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,322.89,217.05
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,275.66,179.53
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,218.34,135.93
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,160.17,98.3
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,116.02,88.72
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,115.82,89.07
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,112.83,86.94
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,108.83,84.0
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,104.39,80.85
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,99.73,77.48
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,91.52,70.97
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,82.91,64.01
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,73.69,56.61
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,64.15,48.65
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,49.83,36.24
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,35.4,23.39
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,18.15,4.31
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,55.69,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,225.24,161.13
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,343.9,270.18
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,434.27,342.36
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,536.2,417.54
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,608.0,464.67
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,679.85,508.16
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,731.49,540.79
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,781.51,571.68
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,817.36,592.77
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,850.54,612.03
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,872.45,623.52
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,885.23,629.44
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,895.43,632.73
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,901.94,633.89
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,742.57,528.66
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,551.51,396.11
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,577.09,414.06
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,614.29,437.13
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,541.21,386.19
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,485.25,347.01
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,641.35,458.8
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,744.54,528.5
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,704.87,500.39
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,662.77,471.53
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,616.96,438.8
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,569.32,403.72
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,518.97,366.01
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,467.35,326.06
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,413.07,282.91
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,358.15,238.14
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,301.75,191.99
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,237.95,141.28
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,181.81,100.16
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,127.38,69.17
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,80.87,60.14
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,80.49,60.2
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,78.96,59.16
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,70.54,52.51
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,68.54,51.19
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,66.46,49.78
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,63.08,47.16
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,59.59,44.37
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,54.65,40.46
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,49.62,36.25
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,40.5,28.27
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,31.13,19.68
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,14.81,0.88
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,73.0,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,246.35,175.07
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,375.86,296.21
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,468.67,371.59
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,564.76,444.45
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,631.93,490.7
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,699.1,533.86
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,749.5,562.84
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,798.27,588.72
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,830.44,600.73
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,854.34,606.5
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,876.3,618.85
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,894.85,629.18
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,763.77,543.02
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,612.4,437.98
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,535.92,386.57
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,479.54,346.55
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,695.06,499.71
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,862.34,607.68
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,839.01,591.11
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,812.28,574.64
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,771.6,548.08
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,742.65,527.61
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,697.75,496.9
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,656.74,468.02
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,613.7,437.62
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,565.17,402.43
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,513.75,363.74
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,461.26,322.96
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,406.44,279.25
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,351.22,234.19
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,208.54,138.11
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,151.68,110.05
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,149.15,93.53
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,127.15,71.49
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,85.15,63.46
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,84.79,63.41
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,83.65,62.71
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,82.42,61.94
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,80.29,60.57
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,78.06,59.11
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,73.73,55.87
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,69.23,52.39
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,60.61,45.33
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,53.39,39.2
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,42.55,29.78
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,31.48,19.71
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,15.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,36.34,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,196.27,135.93
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,307.16,241.24
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,397.69,317.19
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,493.09,392.53
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,564.77,445.54
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,646.47,503.27
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,700.46,538.78
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,752.82,572.09
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,791.03,594.75
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,826.61,615.29
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,850.16,626.58
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,870.47,635.66
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,880.78,638.7
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,887.5,639.62
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,879.37,631.89
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,874.13,626.32
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,861.59,614.97
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,845.47,601.6
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,823.18,585.07
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,797.57,566.56
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,771.91,546.89
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,736.69,520.69
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,664.37,467.71
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,590.43,414.52
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,547.3,384.09
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,508.21,355.86
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,485.19,339.38
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,457.3,318.01
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,406.86,278.12
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,349.11,229.31
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,294.77,190.9
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,268.88,176.39
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,198.13,119.28
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,117.39,63.76
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,96.11,72.46
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,124.73,95.63
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,97.48,74.03
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,74.83,55.98
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,66.22,49.28
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,64.01,47.77
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,60.5,45.02
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,56.87,42.11
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,51.78,37.96
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,46.61,33.52
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,37.77,25.77
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,28.72,17.34
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,13.66,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,48.06,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,226.78,155.58
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,364.95,286.86
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,461.81,366.5
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,562.13,444.24
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,636.13,497.53
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,710.46,548.23
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,759.57,579.21
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,807.01,607.92
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,836.56,623.93
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,868.76,641.51
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,889.52,650.36
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,906.81,656.86
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,914.03,657.31
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,917.5,655.55
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,903.2,644.53
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,895.69,638.21
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,881.53,627.01
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,863.72,613.73
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,839.43,598.63
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,811.75,581.31
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,778.97,559.41
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,743.11,534.76
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,702.55,506.22
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,659.5,475.28
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,612.08,439.81
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,562.77,402.04
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,510.94,362.02
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,457.85,319.81
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,402.62,274.96
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,346.79,228.68
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,289.61,181.28
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,232.57,135.54
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,175.05,94.41
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,118.58,64.83
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,71.13,51.94
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,70.27,51.56
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,69.26,50.92
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,68.22,50.25
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,66.28,48.98
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,58.92,43.21
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,55.85,40.92
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,52.71,38.49
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,47.79,34.53
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,42.79,30.31
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,35.01,23.43
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,27.13,15.85
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,13.5,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
