Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,60.2,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,243.3,164.38
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,385.54,302.67
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,481.73,381.32
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,581.44,457.39
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,653.75,508.17
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,726.32,556.08
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,775.25,585.87
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,817.46,609.95
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,852.0,626.81
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,883.61,641.17
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,903.24,650.73
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,919.35,658.2
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,915.5,653.17
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,918.6,652.94
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,914.56,649.61
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,906.71,644.1
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,891.4,633.28
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,872.39,620.25
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,847.19,603.64
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,818.57,584.92
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,784.67,562.04
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,747.75,536.45
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,706.97,507.6
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,663.63,476.36
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,615.37,440.07
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,565.27,401.63
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,512.82,361.29
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,459.09,318.77
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,403.03,273.52
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,346.41,226.89
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,288.63,179.63
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,230.97,133.98
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,166.52,88.78
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,113.18,62.79
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,79.95,59.12
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,79.44,58.92
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,78.08,58.03
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,69.98,51.67
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,67.88,50.27
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,65.69,48.78
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,62.2,46.17
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,58.61,43.39
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,53.19,39.03
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,47.68,34.35
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,37.99,25.84
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,26.37,15.01
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,21.32,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,153.81,99.82
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,278.45,217.13
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,370.27,292.87
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,466.43,368.0
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,348.18,275.14
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,202.93,158.39
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,341.57,267.78
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,484.77,373.36
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,390.48,299.03
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,293.51,222.93
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,302.09,228.8
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,310.37,233.97
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,390.08,292.52
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,486.13,360.2
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,508.84,374.23
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,529.77,387.36
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,520.11,378.73
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,509.93,370.05
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,495.43,359.49
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,480.83,348.88
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,503.75,364.68
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,522.68,377.19
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,613.54,444.26
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,660.83,478.19
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,613.74,443.04
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,564.65,405.97
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,512.61,365.42
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,459.33,322.69
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,403.44,276.33
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,346.93,228.81
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,289.53,181.67
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,224.57,130.56
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,165.71,88.98
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,107.84,60.04
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,77.3,57.43
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,76.65,57.23
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,74.82,55.94
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,72.89,54.57
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,64.72,48.15
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,62.7,46.77
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,59.05,43.88
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,55.28,40.82
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,49.64,36.23
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,43.9,31.31
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,34.86,23.36
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,25.63,14.27
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,51.08,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,217.08,139.88
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,347.8,274.42
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,443.97,353.8
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,543.66,430.49
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,611.56,478.21
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,679.18,522.67
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,732.22,556.47
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,783.53,587.96
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,818.08,607.33
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,849.81,624.58
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,872.03,637.93
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,890.89,649.22
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,893.61,649.35
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,898.97,651.45
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,895.63,647.05
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,888.5,640.46
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,874.13,629.38
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,856.12,616.14
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,832.25,600.45
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,805.0,582.59
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,769.89,557.63
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,732.27,530.31
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,691.76,501.48
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,648.99,470.41
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,601.55,435.45
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,552.84,398.56
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,501.87,358.86
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,450.05,317.39
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,396.24,273.61
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,342.89,229.51
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,218.78,146.49
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,175.27,128.18
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,195.66,138.84
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,198.14,141.03
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,184.28,142.86
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,179.7,139.97
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,135.88,105.36
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,101.58,77.98
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,84.89,64.78
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,85.42,65.6
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,72.6,55.29
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,59.66,44.67
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,46.97,34.05
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,33.9,22.9
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,22.28,12.83
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,10.69,2.46
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,158.65,97.14
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,294.84,231.7
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,389.48,312.2
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,489.64,392.17
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,582.28,462.74
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,670.98,527.32
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,722.91,563.44
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,773.26,597.6
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,813.87,623.18
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,847.33,643.38
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,868.03,654.38
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,885.31,663.11
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,894.48,666.41
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,899.91,667.39
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,885.71,656.39
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,877.94,650.06
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,864.09,638.71
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,846.58,625.08
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,822.16,607.96
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,794.37,588.65
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,759.29,563.22
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,721.64,534.44
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,616.27,454.66
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,515.84,378.8
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,545.05,400.61
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,544.5,397.49
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,493.5,356.3
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,441.33,313.32
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,387.16,267.95
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,332.66,221.69
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,269.95,169.69
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,213.26,124.35
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,182.38,112.99
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,189.62,134.66
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,164.92,128.28
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,152.03,118.61
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,116.18,89.98
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,85.38,65.11
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,76.58,58.24
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,67.17,50.74
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,63.02,47.43
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,58.75,43.92
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,52.21,38.43
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,45.47,32.55
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,33.54,22.06
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,23.28,11.49
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,157.09,92.28
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,293.91,230.83
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,387.54,311.46
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,486.64,391.72
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,567.26,453.6
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,643.65,509.62
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,697.18,546.63
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,749.12,581.42
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,789.36,607.25
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,827.06,630.92
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,714.01,547.33
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,584.7,447.64
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,744.0,566.52
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,882.45,660.32
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,715.27,538.51
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,518.43,389.68
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,506.86,380.04
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,494.93,369.5
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,489.44,364.84
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,483.2,359.67
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,474.39,352.38
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,464.56,344.33
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,486.73,360.27
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,505.68,373.28
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,379.03,280.17
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,270.19,199.51
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,366.47,269.81
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,436.45,315.79
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,385.62,271.87
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,324.06,217.2
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,268.04,170.07
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,212.57,125.68
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,164.02,94.08
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,111.24,70.66
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,125.92,97.93
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,162.21,127.87
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,126.96,99.54
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,96.9,75.2
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,89.87,69.81
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,83.15,64.59
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,77.4,59.94
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,71.48,55.03
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,62.08,47.09
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,52.42,38.64
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,38.77,26.52
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,24.06,11.5
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,14.03,2.54
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,30.43,18.73
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,55.26,39.69
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,78.28,59.05
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,107.69,83.56
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,136.99,107.45
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,207.32,164.42
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,262.72,208.22
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,351.79,277.04
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,421.18,328.92
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,478.33,371.0
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,554.06,425.4
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,504.62,385.58
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,474.28,360.21
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,595.56,450.23
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,708.38,530.25
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,660.01,493.32
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,626.32,467.45
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,661.83,493.54
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,701.2,520.93
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,633.28,469.76
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,578.73,428.37
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,534.46,395.74
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,490.7,363.35
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,473.64,350.55
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,453.15,334.82
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,405.98,299.64
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,362.5,267.54
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,350.2,256.8
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,333.22,241.73
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,173.89,125.76
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,17.43,8.32
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,17.41,8.38
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,17.4,8.4
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,18.21,9.77
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,19.03,10.53
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,23.57,14.45
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,28.11,18.39
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,24.78,15.66
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,21.45,12.9
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,18.13,10.07
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,14.82,7.21
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,11.1,3.98
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.39,0.71
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.51,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.69,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.39,0.34
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,12.33,4.64
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,17.29,8.93
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,23.08,13.88
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,28.89,18.77
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,25.59,15.93
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,22.29,13.1
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,37.66,25.87
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,53.08,38.57
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,54.36,39.48
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,55.65,40.4
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,90.13,68.35
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,126.03,97.0
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,130.96,100.74
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,135.85,104.49
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,206.11,160.07
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,275.64,213.75
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,203.24,156.85
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,134.22,102.2
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,144.21,110.15
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,153.93,117.77
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,203.7,156.83
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,251.63,193.91
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,233.96,179.7
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,216.82,166.08
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,199.01,152.3
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,181.7,138.89
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,152.18,115.92
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,123.31,93.37
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,193.38,147.06
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,250.01,189.25
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,222.44,169.13
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,197.24,151.88
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,161.79,130.97
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,131.62,106.43
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,101.05,80.98
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,68.93,53.87
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,60.55,46.88
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,52.19,39.82
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,43.85,32.68
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,35.53,25.46
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,27.23,18.18
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,18.94,10.81
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.92,4.44
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.92,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.56,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,11.95,0.58
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,23.97,13.9
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,43.94,31.21
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,62.88,47.56
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,84.22,65.57
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,104.93,82.66
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,111.46,87.67
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,118.67,93.12
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,117.57,91.7
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,117.3,90.97
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,176.18,138.41
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,235.08,184.61
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,303.85,237.55
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,353.09,274.29
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,410.94,318.04
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,482.39,370.7
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,539.61,412.18
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,605.98,458.85
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,622.33,469.92
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,634.69,478.22
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,572.18,430.92
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,507.61,382.47
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,450.16,339.77
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,395.35,298.75
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,390.1,294.77
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,383.44,289.38
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,323.81,244.85
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,270.01,204.81
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,297.26,224.16
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,307.43,229.35
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,279.92,208.21
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,252.94,188.03
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,227.64,167.16
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,181.95,137.55
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,165.07,133.16
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,151.87,122.65
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,139.5,112.78
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,126.45,102.25
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,114.25,92.33
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,101.5,81.82
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,78.26,62.16
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,58.48,45.2
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,51.43,39.06
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,42.08,30.66
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,30.48,20.0
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.67,4.73
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,188.34,85.3
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,362.52,287.94
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,460.2,372.41
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,562.12,454.02
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,632.79,507.48
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,703.7,558.24
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,752.63,590.05
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,794.98,615.91
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,829.31,634.06
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,860.7,649.59
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,880.44,658.12
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,896.64,664.29
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,892.28,657.59
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,894.43,655.59
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,889.63,649.18
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,881.03,640.59
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,865.51,627.76
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,846.3,612.83
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,820.94,595.91
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,792.15,576.85
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,758.19,553.8
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,721.0,526.8
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,678.82,496.28
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,634.14,463.28
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,585.9,427.16
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,535.7,388.42
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,482.63,346.07
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,428.28,301.45
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,371.43,253.34
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,313.89,204.23
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,255.49,155.69
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,197.23,110.43
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,138.55,72.97
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,80.65,60.91
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,73.84,55.7
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,72.18,54.64
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,61.52,45.97
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,59.69,44.63
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,57.3,42.89
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,54.84,41.06
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,51.41,38.25
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,47.94,35.32
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,39.05,27.77
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,34.01,23.25
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,25.35,15.27
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,16.56,1.6
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,204.8,82.31
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,400.18,320.56
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,498.37,408.21
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,600.87,492.42
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,670.0,546.52
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,733.76,593.74
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,782.17,627.28
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,828.44,658.11
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,861.44,677.52
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,891.38,694.51
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,899.6,696.2
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,914.32,702.8
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,920.27,703.65
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,922.4,702.07
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,916.64,695.26
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,906.93,686.0
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,890.05,672.03
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,869.35,655.67
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,841.98,636.13
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,811.11,614.24
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,775.69,588.21
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,737.18,558.11
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,693.69,524.72
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,647.6,488.69
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,597.89,449.09
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,546.15,406.87
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,491.7,361.31
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,435.86,313.49
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,377.62,262.93
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,318.62,211.32
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,258.38,159.81
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,198.26,112.2
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,138.33,74.07
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,79.6,60.96
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,76.17,58.44
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,65.77,50.02
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,64.05,48.75
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,62.26,47.42
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,59.9,45.69
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,57.48,43.87
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,53.68,40.8
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,49.82,37.56
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,40.39,29.39
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,34.97,24.45
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,25.87,15.91
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,16.63,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
