Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,206.85,69.27
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,406.41,324.67
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,504.78,411.99
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,607.4,495.01
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,676.44,547.95
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,739.96,593.89
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,788.38,624.78
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,834.6,652.41
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,866.99,667.76
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,896.24,680.14
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,913.64,688.03
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,917.57,687.14
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,922.22,687.05
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,923.02,684.59
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,916.61,678.27
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,906.28,669.66
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,888.5,655.13
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,866.95,638.44
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,840.01,619.61
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,809.55,598.58
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,773.46,572.72
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,734.22,542.88
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,690.62,511.08
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,644.43,476.64
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,594.35,437.99
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,542.28,396.7
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,487.36,352.48
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,431.15,305.88
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,372.66,256.68
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,313.55,206.18
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,253.42,155.64
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,193.48,108.97
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,133.38,71.41
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,75.89,58.06
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,74.28,57.08
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,72.55,55.94
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,62.01,47.23
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,60.13,45.82
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,57.67,44.0
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,55.17,42.09
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,51.7,39.19
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,48.19,36.16
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,38.85,28.06
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,33.37,23.05
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,24.64,14.72
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,15.82,0.0
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,8.11,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,19.85,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,44.52,30.61
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,89.71,69.86
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,125.93,101.13
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,158.1,127.92
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,189.64,153.39
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,253.7,204.84
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,336.04,268.12
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,414.5,326.37
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,512.74,396.03
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,486.19,374.02
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,477.58,365.85
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,377.12,289.4
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,245.69,187.99
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,295.88,226.32
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,328.18,249.89
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,485.34,367.1
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,630.48,468.36
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,631.19,466.44
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,628.95,463.82
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,603.54,444.09
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,577.59,424.19
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,546.94,401.52
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,516.48,378.87
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,445.1,326.79
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,384.31,282.59
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,366.92,269.76
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,348.58,255.66
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,338.99,239.27
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,304.48,198.38
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,252.3,167.04
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,253.67,181.1
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,208.04,152.53
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,186.56,147.75
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,170.68,135.74
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,164.92,131.82
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,151.37,121.2
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,142.98,114.75
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,127.7,102.68
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,112.04,90.07
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,95.68,76.44
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,78.96,62.22
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,61.84,47.56
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,44.39,32.24
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,28.23,17.42
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,152.12,20.99
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,300.87,235.81
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,398.48,320.59
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,505.46,404.53
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,581.01,460.48
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,656.53,513.33
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,711.37,549.42
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,764.42,583.09
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,801.2,604.74
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,835.12,624.19
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,857.94,637.24
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,877.31,648.12
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,885.25,651.59
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,883.88,649.22
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,880.82,645.31
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,873.86,639.04
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,858.78,627.67
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,840.01,614.09
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,814.99,597.69
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,786.56,578.33
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,753.08,554.58
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,721.99,531.65
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,678.95,499.94
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,633.38,465.73
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,584.01,427.28
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,532.72,386.35
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,478.64,342.74
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,423.33,296.91
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,365.49,248.31
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,307.18,198.9
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,248.04,150.01
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,189.22,105.56
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,131.79,72.38
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,74.98,56.64
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,74.03,56.2
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,73.05,55.69
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,71.22,54.37
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,69.34,52.99
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,60.92,46.19
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,58.27,44.19
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,54.28,40.97
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,50.23,37.56
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,43.49,31.72
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,36.65,25.5
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,25.51,14.88
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,14.09,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,143.8,1.98
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,284.93,220.44
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,381.92,305.64
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,488.33,390.31
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,563.64,447.41
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,638.89,501.77
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,693.72,539.82
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,746.84,575.48
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,786.96,601.13
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,824.38,624.44
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,846.67,636.5
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,865.56,646.38
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,868.56,645.7
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,873.45,646.61
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,869.86,643.27
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,862.43,637.63
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,747.66,555.74
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,624.22,464.21
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,626.58,466.51
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,625.75,465.6
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,606.28,450.08
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,585.23,433.45
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,614.71,455.81
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,616.87,456.85
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,568.76,418.51
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,518.78,378.13
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,465.81,335.12
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,411.87,290.24
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,356.15,243.21
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,300.06,195.63
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,242.53,148.35
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,185.7,105.79
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,129.8,73.64
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,86.83,66.18
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,77.93,59.22
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,76.89,58.68
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,75.36,57.61
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,73.79,56.51
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,70.63,54.17
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,67.36,51.7
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,62.29,47.59
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,57.1,43.22
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,49.08,36.28
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,38.47,26.83
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,25.58,14.5
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,13.66,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,99.61,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,202.38,155.33
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,314.01,252.8
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,415.32,337.17
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,501.43,406.11
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,590.19,473.43
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,653.3,518.94
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,708.15,557.01
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,629.2,495.09
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,533.43,418.65
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,402.59,315.86
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,272.4,211.13
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,408.06,316.62
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,521.22,400.99
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,541.68,414.62
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,576.06,438.39
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,552.32,419.8
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,543.56,412.19
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,519.74,393.36
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,496.31,374.96
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,610.3,462.1
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,682.15,514.83
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,584.85,439.05
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,497.77,371.98
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,513.06,382.34
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,501.62,369.54
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,449.9,326.46
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,397.25,281.84
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,342.56,234.94
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,287.39,187.58
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,231.45,141.31
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,176.2,100.0
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,121.24,68.77
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,81.97,62.23
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,81.0,61.64
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,72.92,55.16
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,70.94,53.72
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,68.89,52.21
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,66.27,50.31
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,63.6,48.31
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,58.78,44.32
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,53.86,40.09
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,46.14,33.45
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,36.17,24.6
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,23.63,12.46
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,126.99,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,253.98,193.47
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,352.59,282.15
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,457.68,368.21
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,542.58,434.62
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,625.27,496.39
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,679.84,534.25
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,732.77,569.62
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,773.94,594.38
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,812.48,616.67
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,833.51,627.38
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,846.23,632.49
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,855.36,635.29
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,860.71,635.69
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,856.6,631.22
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,848.69,624.48
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,833.72,612.0
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,815.05,597.33
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,789.24,579.25
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,754.05,554.77
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,722.5,530.85
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,687.53,504.17
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,645.9,473.21
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,601.93,439.88
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,554.49,402.38
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,505.21,362.64
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,452.84,320.36
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,399.42,276.17
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,344.47,230.09
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,289.01,183.47
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,232.09,137.44
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,167.3,90.12
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,109.88,59.01
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,71.62,53.04
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,70.56,52.49
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,69.47,51.88
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,67.53,50.47
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,65.54,49.01
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,57.36,42.48
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,54.6,40.39
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,50.5,37.08
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,46.35,33.59
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,39.9,28.02
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,33.39,22.1
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,22.17,10.82
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,11.1,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,129.97,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,262.65,198.08
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,362.77,288.51
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,473.92,378.26
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,565.82,449.29
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,658.18,517.37
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,709.41,552.0
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,759.03,584.34
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,792.3,604.55
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,828.61,626.55
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,848.71,636.79
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,865.3,644.73
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,873.52,647.13
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,869.0,641.22
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,863.96,636.56
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,855.13,629.55
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,740.94,547.6
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,598.96,442.05
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,704.51,521.32
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,764.86,565.34
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,650.0,478.71
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,529.12,388.04
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,478.91,351.72
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,437.99,321.52
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,490.29,358.62
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,504.82,363.74
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,423.28,302.75
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,369.76,265.69
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,337.19,232.19
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,282.67,177.49
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,224.46,130.24
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,166.53,88.46
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,111.1,60.66
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,69.38,51.25
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,68.54,50.86
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,67.69,50.44
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,65.98,49.21
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,64.24,47.95
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,56.49,41.77
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,54.04,39.92
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,50.23,36.85
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,46.41,33.63
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,39.55,27.69
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,32.6,21.38
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,21.36,9.64
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,140.28,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,286.9,213.28
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,390.76,305.9
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,499.52,391.72
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,584.66,456.19
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,670.58,518.21
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,713.28,548.89
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,760.22,581.96
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,794.79,604.54
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,826.5,624.83
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,433.5,339.93
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.3
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,131.56,99.5
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,268.83,204.74
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,278.06,211.02
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,286.95,217.39
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,579.31,443.31
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,799.49,601.26
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,618.32,466.8
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,414.77,311.58
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,364.62,273.95
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,318.09,238.4
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,477.84,361.85
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,586.94,441.88
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,540.16,403.87
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,492.45,364.76
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,416.41,306.9
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,364.64,269.94
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,334.67,238.71
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,284.64,188.22
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,238.87,160.78
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,237.7,172.01
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,166.01,123.56
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,123.64,97.69
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,113.21,89.53
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,118.07,94.06
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,113.77,90.77
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,117.3,94.05
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,103.41,82.79
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,89.38,71.22
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,73.56,57.88
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,57.56,44.1
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,42.45,30.82
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,27.15,17.21
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,15.27,4.93
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,108.34,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,286.73,222.07
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,389.55,321.4
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,497.24,412.68
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,572.66,473.1
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,648.33,530.36
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,700.88,567.85
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,751.77,602.59
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,787.13,625.0
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,819.73,644.95
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,694.04,548.63
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,552.76,435.96
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,719.1,562.1
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,865.11,661.27
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,859.95,653.57
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,850.95,644.65
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,827.74,626.46
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,809.47,611.98
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,783.83,591.97
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,754.87,569.58
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,721.1,542.83
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,684.34,513.66
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,642.62,481.66
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,598.51,447.16
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,550.74,408.27
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,501.05,367.01
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,448.39,323.22
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,394.6,277.46
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,338.54,228.86
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,281.94,180.12
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,224.81,133.62
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,159.86,86.74
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,138.47,92.88
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,181.4,143.55
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,119.73,93.95
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,73.46,56.14
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,70.18,53.63
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,66.76,50.95
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,58.46,44.2
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,55.7,42.07
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,50.49,37.73
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,45.12,33.1
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,38.17,26.96
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,31.15,20.41
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,19.37,6.81
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,7.68,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,153.74,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,381.58,291.53
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,485.05,394.88
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,586.77,479.76
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,657.18,534.78
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,727.11,585.98
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,718.63,576.78
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,699.15,559.35
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,676.73,539.79
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,659.66,523.31
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,662.38,521.22
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,661.78,516.65
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,800.21,616.51
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,907.01,686.19
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,899.56,678.72
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,888.12,669.77
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,869.82,655.07
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,847.66,638.0
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,819.18,616.78
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,787.15,593.27
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,750.15,565.34
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,710.11,534.13
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,665.31,499.97
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,617.95,463.02
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,567.46,422.68
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,514.95,379.58
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,458.86,332.51
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,401.49,283.21
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,342.45,231.88
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,282.98,180.42
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,222.37,130.77
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,162.01,87.69
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,102.22,59.19
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,75.65,58.38
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,73.56,56.93
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,63.4,48.62
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,62.13,47.72
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,60.88,46.81
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,57.97,44.66
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,55.03,42.41
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,51.05,39.05
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,43.21,32.16
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,36.48,26.02
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,29.7,19.49
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,14.57,2.88
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
