Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,27.1,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,77.43,34.16
2016,10,20,7,15,135.0,47.5,4.5,21.0,68.0,196.21,153.74
2016,10,20,7,30,223.0,70.0,4.8,21.0,108.0,293.52,238.76
2016,10,20,7,45,111.5,36.5,5.1,21.5,55.5,143.43,116.94
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.94,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,76.0,6.7,23.0,76.0,63.08,46.2
2016,10,20,9,30,0.0,145.0,6.8,23.0,145.0,125.78,96.89
2016,10,20,9,45,0.0,78.5,6.9,23.5,78.5,65.22,47.51
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.93,2.43
2016,10,20,10,15,15.5,138.5,7.0,24.0,149.0,137.59,105.84
2016,10,20,10,30,31.0,265.0,7.0,24.0,286.0,271.59,211.42
2016,10,20,10,45,158.5,297.0,7.0,24.5,409.0,410.38,320.81
2016,10,20,11,0,286.0,329.0,7.0,25.0,532.0,538.17,418.07
2016,10,20,11,15,289.5,337.5,6.95,25.0,547.0,531.34,411.51
2016,10,20,11,30,293.0,346.0,6.9,25.0,562.0,522.86,404.02
2016,10,20,11,45,317.5,344.5,6.9,25.5,581.5,517.49,398.45
2016,10,20,12,0,342.0,343.0,6.9,26.0,601.0,509.32,390.54
2016,10,20,12,15,426.0,311.0,6.9,26.0,632.5,510.37,390.48
2016,10,20,12,30,510.0,279.0,6.9,26.0,664.0,499.44,380.44
2016,10,20,12,45,684.5,199.0,6.9,26.5,709.5,485.96,366.31
2016,10,20,13,0,859.0,119.0,6.9,27.0,755.0,455.2,336.46
2016,10,20,13,15,854.5,118.0,6.9,27.0,738.5,402.87,290.82
2016,10,20,13,30,850.0,117.0,6.9,27.0,722.0,349.59,243.81
2016,10,20,13,45,461.5,211.0,6.9,27.0,538.0,264.31,185.46
2016,10,20,14,0,73.0,305.0,6.9,27.0,354.0,236.35,177.32
2016,10,20,14,15,448.5,205.0,6.85,26.5,483.0,191.65,127.6
2016,10,20,14,30,824.0,105.0,6.8,26.0,612.0,125.34,69.72
2016,10,20,14,45,809.0,102.5,6.8,26.0,573.5,77.1,59.21
2016,10,20,15,0,794.0,100.0,6.8,26.0,535.0,76.44,58.85
2016,10,20,15,15,773.5,96.0,6.7,25.5,491.0,74.63,57.63
2016,10,20,15,30,753.0,92.0,6.6,25.0,447.0,72.78,56.37
2016,10,20,15,45,732.0,85.0,6.5,25.0,399.0,62.76,48.04
2016,10,20,16,0,711.0,78.0,6.4,25.0,351.0,58.77,44.78
2016,10,20,16,15,669.0,72.5,6.1,24.5,299.0,55.52,42.19
2016,10,20,16,30,627.0,67.0,5.8,24.0,247.0,52.23,39.47
2016,10,20,16,45,570.5,58.0,5.5,23.5,195.5,45.99,34.06
2016,10,20,17,0,514.0,49.0,5.2,23.0,144.0,39.6,28.3
2016,10,20,17,15,401.5,37.5,4.85,22.0,96.5,30.67,20.16
2016,10,20,17,30,289.0,26.0,4.5,21.0,49.0,21.6,9.56
2016,10,20,17,45,144.5,13.0,4.2,20.5,24.5,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,170.5,10.5,2.4,10.5,21.0,127.8,0.0
2016,10,21,7,0,341.0,21.0,2.6,11.0,42.0,300.13,134.54
2016,10,21,7,15,468.0,30.5,2.8,12.0,91.5,429.19,346.11
2016,10,21,7,30,595.0,40.0,3.0,13.0,141.0,551.26,452.66
2016,10,21,7,45,665.0,46.0,3.2,14.0,196.5,627.22,515.5
2016,10,21,8,0,735.0,52.0,3.4,15.0,252.0,702.9,574.17
2016,10,21,8,15,777.5,56.0,3.45,15.5,307.5,752.14,610.21
2016,10,21,8,30,820.0,60.0,3.5,16.0,363.0,799.22,642.99
2016,10,21,8,45,849.5,63.0,3.6,17.0,415.5,822.5,656.16
2016,10,21,9,0,879.0,66.0,3.7,18.0,468.0,851.34,673.04
2016,10,21,9,15,899.0,68.5,3.6,18.5,515.5,867.99,680.97
2016,10,21,9,30,919.0,71.0,3.5,19.0,563.0,880.99,686.28
2016,10,21,9,45,933.5,72.5,3.4,19.5,605.0,884.19,684.73
2016,10,21,10,0,948.0,74.0,3.3,20.0,647.0,883.45,680.64
2016,10,21,10,15,957.5,75.5,3.2,20.0,681.5,874.53,672.34
2016,10,21,10,30,967.0,77.0,3.1,20.0,716.0,861.61,661.52
2016,10,21,10,45,974.0,77.5,3.05,20.5,742.5,841.64,645.07
2016,10,21,11,0,981.0,78.0,3.0,21.0,769.0,817.82,626.21
2016,10,21,11,15,985.5,79.0,2.9,21.0,787.0,788.93,604.87
2016,10,21,11,30,990.0,80.0,2.8,21.0,805.0,756.43,579.95
2016,10,21,11,45,991.0,81.0,2.75,21.5,814.5,718.19,548.99
2016,10,21,12,0,992.0,82.0,2.7,22.0,824.0,676.85,515.37
2016,10,21,12,15,991.5,81.5,2.65,22.0,824.5,630.39,478.39
2016,10,21,12,30,991.0,81.0,2.6,22.0,825.0,581.41,438.61
2016,10,21,12,45,989.0,81.0,2.6,22.5,816.0,529.83,395.18
2016,10,21,13,0,987.0,81.0,2.6,23.0,807.0,476.25,349.12
2016,10,21,13,15,982.5,80.0,2.55,23.0,789.5,419.2,299.92
2016,10,21,13,30,978.0,79.0,2.5,23.0,772.0,360.92,248.81
2016,10,21,13,45,971.0,78.0,2.45,23.5,746.0,301.02,195.97
2016,10,21,14,0,964.0,77.0,2.4,24.0,720.0,240.65,144.46
2016,10,21,14,15,954.5,76.0,2.35,24.0,686.0,179.72,97.81
2016,10,21,14,30,945.0,75.0,2.3,24.0,652.0,119.07,62.38
2016,10,21,14,45,931.0,73.0,2.25,24.0,611.5,68.61,52.5
2016,10,21,15,0,917.0,71.0,2.2,24.0,571.0,67.0,51.34
2016,10,21,15,15,898.0,68.5,2.1,23.5,524.0,64.88,49.81
2016,10,21,15,30,879.0,66.0,2.0,23.0,477.0,62.65,48.19
2016,10,21,15,45,852.5,63.0,1.95,23.0,425.0,59.86,45.97
2016,10,21,16,0,826.0,60.0,1.9,23.0,373.0,51.32,38.77
2016,10,21,16,15,786.0,56.0,1.65,22.0,318.5,48.34,36.45
2016,10,21,16,30,746.0,52.0,1.4,21.0,264.0,45.35,34.02
2016,10,21,16,45,682.5,46.5,1.15,20.5,208.5,40.93,30.13
2016,10,21,17,0,619.0,41.0,0.9,20.0,153.0,36.54,26.07
2016,10,21,17,15,503.0,32.0,0.95,19.0,102.5,28.75,18.8
2016,10,21,17,30,387.0,23.0,1.0,18.0,52.0,20.95,8.51
2016,10,21,17,45,193.5,11.5,1.05,17.5,26.0,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,166.5,10.0,1.0,10.5,20.0,124.16,0.0
2016,10,22,7,0,333.0,20.0,1.0,11.0,40.0,291.54,106.96
2016,10,22,7,15,461.0,29.5,1.2,11.5,89.0,421.52,335.7
2016,10,22,7,30,589.0,39.0,1.4,12.0,138.0,543.6,441.82
2016,10,22,7,45,657.5,45.5,1.65,13.0,192.5,618.48,503.37
2016,10,22,8,0,726.0,52.0,1.9,14.0,247.0,693.18,561.08
2016,10,22,8,15,768.5,56.5,2.05,15.0,302.0,742.79,596.43
2016,10,22,8,30,811.0,61.0,2.2,16.0,357.0,790.28,628.56
2016,10,22,8,45,838.5,64.5,2.35,17.0,409.0,821.04,647.45
2016,10,22,9,0,866.0,68.0,2.5,18.0,461.0,839.95,657.47
2016,10,22,9,15,886.0,70.5,2.55,18.5,508.5,856.44,666.13
2016,10,22,9,30,906.0,73.0,2.6,19.0,556.0,869.32,672.25
2016,10,22,9,45,919.0,75.5,2.65,20.0,597.0,872.43,670.37
2016,10,22,10,0,932.0,78.0,2.7,21.0,638.0,871.63,666.01
2016,10,22,10,15,942.5,79.5,2.65,21.5,672.5,863.61,657.44
2016,10,22,10,30,953.0,81.0,2.6,22.0,707.0,851.62,646.41
2016,10,22,10,45,958.5,83.0,2.6,22.5,733.0,832.29,630.96
2016,10,22,11,0,964.0,85.0,2.6,23.0,759.0,809.17,613.13
2016,10,22,11,15,968.0,85.5,2.6,23.0,777.5,779.73,592.25
2016,10,22,11,30,972.0,86.0,2.6,23.0,796.0,746.81,567.45
2016,10,22,11,45,972.5,87.5,2.6,23.5,804.5,709.25,537.51
2016,10,22,12,0,973.0,89.0,2.6,24.0,813.0,668.66,504.93
2016,10,22,12,15,973.0,89.0,2.6,24.0,813.5,623.6,469.44
2016,10,22,12,30,973.0,89.0,2.6,24.0,814.0,576.0,431.13
2016,10,22,12,45,969.5,89.0,2.6,24.5,805.0,524.45,388.05
2016,10,22,13,0,966.0,89.0,2.6,25.0,796.0,471.1,342.58
2016,10,22,13,15,961.5,88.5,2.6,25.0,778.5,415.43,294.93
2016,10,22,13,30,957.0,88.0,2.6,25.0,761.0,358.54,245.42
2016,10,22,13,45,948.5,87.0,2.65,25.5,735.0,299.32,193.8
2016,10,22,14,0,940.0,86.0,2.7,26.0,709.0,239.83,143.69
2016,10,22,14,15,930.0,84.5,2.7,26.0,675.5,179.76,98.41
2016,10,22,14,30,920.0,83.0,2.7,26.0,642.0,120.07,64.43
2016,10,22,14,45,903.5,81.5,2.75,26.0,601.0,73.71,56.34
2016,10,22,15,0,887.0,80.0,2.8,26.0,560.0,72.5,55.53
2016,10,22,15,15,866.5,77.5,2.8,25.5,513.0,62.84,47.69
2016,10,22,15,30,846.0,75.0,2.8,25.0,466.0,61.54,46.86
2016,10,22,15,45,816.5,71.5,2.8,25.0,414.5,59.38,45.18
2016,10,22,16,0,787.0,68.0,2.8,25.0,363.0,57.19,43.45
2016,10,22,16,15,744.5,63.0,2.45,24.0,308.5,53.66,40.7
2016,10,22,16,30,702.0,58.0,2.1,23.0,254.0,50.1,37.81
2016,10,22,16,45,634.0,51.0,1.8,22.0,199.5,44.61,33.07
2016,10,22,17,0,566.0,44.0,1.5,21.0,145.0,35.87,25.31
2016,10,22,17,15,445.5,34.0,1.5,20.0,96.0,27.98,17.97
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,20.06,6.87
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,28.5,10.5,1.8,13.5,12.5,28.68,0.0
2016,10,23,7,0,57.0,21.0,2.0,14.0,25.0,85.78,19.22
2016,10,23,7,15,123.5,41.0,2.1,14.0,58.5,175.16,138.65
2016,10,23,7,30,190.0,61.0,2.2,14.0,92.0,251.45,208.1
2016,10,23,7,45,223.0,81.5,2.35,14.5,131.0,303.65,253.64
2016,10,23,8,0,256.0,102.0,2.5,15.0,170.0,355.72,297.23
2016,10,23,8,15,288.5,118.0,2.55,15.5,210.0,400.52,333.27
2016,10,23,8,30,321.0,134.0,2.6,16.0,250.0,445.12,367.84
2016,10,23,8,45,359.5,149.0,2.65,16.5,296.5,492.71,403.79
2016,10,23,9,0,398.0,164.0,2.7,17.0,343.0,557.79,451.69
2016,10,23,9,15,338.0,195.5,2.9,17.5,358.5,519.5,418.92
2016,10,23,9,30,278.0,227.0,3.1,18.0,374.0,497.27,398.61
2016,10,23,9,45,248.0,250.5,3.35,19.0,389.0,489.24,389.35
2016,10,23,10,0,218.0,274.0,3.6,20.0,404.0,463.48,366.87
2016,10,23,10,15,530.5,192.5,3.7,20.5,533.0,652.27,513.74
2016,10,23,10,30,843.0,111.0,3.8,21.0,662.0,801.2,622.01
2016,10,23,10,45,551.5,219.5,3.95,21.5,585.5,659.84,512.92
2016,10,23,11,0,260.0,328.0,4.1,22.0,509.0,514.92,398.88
2016,10,23,11,15,377.0,299.5,4.1,22.0,569.5,554.37,430.03
2016,10,23,11,30,494.0,271.0,4.1,22.0,630.0,595.87,460.76
2016,10,23,11,45,417.5,304.0,4.15,22.5,609.5,548.7,422.35
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,499.89,383.36
2016,10,23,12,15,601.5,229.5,4.15,23.0,675.0,538.05,411.91
2016,10,23,12,30,862.0,122.0,4.1,23.0,761.0,545.29,414.42
2016,10,23,12,45,688.5,193.0,4.1,23.5,700.0,476.15,358.3
2016,10,23,13,0,515.0,264.0,4.1,24.0,639.0,417.08,311.2
2016,10,23,13,15,554.5,243.5,4.05,24.0,639.0,380.71,279.51
2016,10,23,13,30,594.0,223.0,4.0,24.0,639.0,340.0,243.4
2016,10,23,13,45,714.5,167.0,3.95,24.0,650.0,288.81,195.78
2016,10,23,14,0,835.0,111.0,3.9,24.0,661.0,229.46,141.46
2016,10,23,14,15,700.5,149.0,3.8,24.0,595.0,180.11,109.36
2016,10,23,14,30,566.0,187.0,3.7,24.0,529.0,150.31,99.67
2016,10,23,14,45,674.0,143.0,3.6,24.0,524.0,94.86,74.58
2016,10,23,15,0,782.0,99.0,3.5,24.0,519.0,76.01,58.97
2016,10,23,15,15,590.5,133.5,3.15,23.5,435.0,91.92,72.74
2016,10,23,15,30,399.0,168.0,2.8,23.0,351.0,112.72,90.68
2016,10,23,15,45,381.0,152.0,2.5,23.0,311.0,103.99,83.52
2016,10,23,16,0,363.0,136.0,2.2,23.0,271.0,94.88,76.0
2016,10,23,16,15,341.0,117.5,2.05,22.5,229.0,83.6,66.66
2016,10,23,16,30,319.0,99.0,1.9,22.0,187.0,71.84,56.69
2016,10,23,16,45,283.0,80.0,1.75,21.5,145.5,59.11,45.62
2016,10,23,17,0,247.0,61.0,1.6,21.0,104.0,45.89,33.85
2016,10,23,17,15,174.5,42.5,1.6,20.5,67.5,32.41,21.54
2016,10,23,17,30,102.0,24.0,1.6,20.0,31.0,18.9,4.93
2016,10,23,17,45,51.0,12.0,1.6,19.5,15.5,10.24,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,46.96,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,137.32,16.98
2016,10,24,7,15,236.0,37.5,1.1,17.5,69.5,269.75,210.34
2016,10,24,7,30,363.0,53.0,1.3,18.0,111.0,388.68,313.9
2016,10,24,7,45,444.0,63.0,1.5,19.0,161.0,473.07,382.64
2016,10,24,8,0,525.0,73.0,1.7,20.0,211.0,557.81,448.12
2016,10,24,8,15,577.5,80.0,1.95,20.5,262.0,615.47,491.52
2016,10,24,8,30,630.0,87.0,2.2,21.0,313.0,671.62,532.29
2016,10,24,8,45,677.0,89.0,2.5,22.0,364.0,714.93,561.71
2016,10,24,9,0,724.0,91.0,2.8,23.0,415.0,755.63,588.52
2016,10,24,9,15,532.0,152.5,2.75,23.5,404.0,651.55,509.23
2016,10,24,9,30,340.0,214.0,2.7,24.0,393.0,533.6,416.48
2016,10,24,9,45,344.5,231.5,2.65,24.5,424.5,547.6,424.98
2016,10,24,10,0,349.0,249.0,2.6,25.0,456.0,559.46,431.09
2016,10,24,10,15,307.0,274.0,2.5,25.5,463.5,539.59,413.03
2016,10,24,10,30,265.0,299.0,2.4,26.0,471.0,518.8,394.73
2016,10,24,10,45,140.5,271.5,2.35,26.5,363.5,369.32,281.67
2016,10,24,11,0,16.0,244.0,2.3,27.0,256.0,221.14,167.06
2016,10,24,11,15,154.5,290.5,2.3,27.0,402.0,378.0,287.59
2016,10,24,11,30,293.0,337.0,2.3,27.0,548.0,510.42,383.89
2016,10,24,11,45,558.5,235.0,2.3,27.5,644.0,576.6,431.87
2016,10,24,12,0,824.0,133.0,2.3,28.0,740.0,616.54,459.01
2016,10,24,12,15,824.0,133.0,2.3,28.0,740.0,575.84,426.86
2016,10,24,12,30,824.0,133.0,2.3,28.0,740.0,532.98,392.88
2016,10,24,12,45,820.5,132.5,2.3,28.5,731.5,486.17,354.43
2016,10,24,13,0,817.0,132.0,2.3,29.0,723.0,437.96,314.09
2016,10,24,13,15,567.5,224.0,2.3,29.0,630.0,369.24,263.21
2016,10,24,13,30,318.0,316.0,2.3,29.0,537.0,324.82,233.34
2016,10,24,13,45,551.0,221.5,2.35,29.0,588.0,286.59,194.91
2016,10,24,14,0,784.0,127.0,2.4,29.0,639.0,229.85,140.44
2016,10,24,14,15,771.0,124.0,2.4,29.0,607.0,176.1,101.25
2016,10,24,14,30,758.0,121.0,2.4,29.0,575.0,116.03,66.59
2016,10,24,14,45,407.5,173.5,2.45,29.0,415.5,110.82,86.11
2016,10,24,15,0,57.0,226.0,2.5,29.0,256.0,159.47,125.98
2016,10,24,15,15,363.0,166.0,2.5,28.5,333.0,109.21,85.41
2016,10,24,15,30,669.0,106.0,2.5,28.0,410.0,75.82,58.18
2016,10,24,15,45,635.0,99.5,2.55,28.0,362.0,72.58,55.69
2016,10,24,16,0,601.0,93.0,2.6,28.0,314.0,69.27,53.07
2016,10,24,16,15,550.5,85.5,2.3,27.0,264.0,64.96,49.74
2016,10,24,16,30,500.0,78.0,2.0,26.0,214.0,60.6,46.22
2016,10,24,16,45,427.0,67.0,1.75,25.5,165.0,50.76,37.74
2016,10,24,17,0,354.0,56.0,1.5,25.0,116.0,42.79,30.6
2016,10,24,17,15,238.5,40.5,1.45,24.5,74.5,31.16,19.99
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,19.37,3.52
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,10.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.56,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,4.92,0.0
2016,10,25,7,15,0.0,16.5,1.4,17.5,16.5,13.58,5.17
2016,10,25,7,30,0.0,27.0,1.5,18.0,27.0,22.27,12.9
2016,10,25,7,45,0.0,40.0,1.65,18.5,40.0,33.06,22.19
2016,10,25,8,0,0.0,53.0,1.8,19.0,53.0,43.88,31.39
2016,10,25,8,15,0.0,66.0,1.95,19.5,66.0,55.33,40.95
2016,10,25,8,30,0.0,79.0,2.1,20.0,79.0,66.99,50.5
2016,10,25,8,45,0.0,91.5,2.25,20.5,91.5,78.06,59.41
2016,10,25,9,0,0.0,104.0,2.4,21.0,104.0,89.07,68.13
2016,10,25,9,15,146.5,162.5,2.45,21.5,239.0,298.82,240.51
2016,10,25,9,30,293.0,221.0,2.5,22.0,374.0,501.22,395.93
2016,10,25,9,45,186.5,242.5,2.55,22.5,343.0,410.72,322.41
2016,10,25,10,0,80.0,264.0,2.6,23.0,312.0,322.54,251.35
2016,10,25,10,15,89.5,282.0,2.65,23.0,338.5,342.2,266.24
2016,10,25,10,30,99.0,300.0,2.7,23.0,365.0,360.72,279.77
2016,10,25,10,45,249.5,295.0,2.75,23.5,465.0,488.03,376.8
2016,10,25,11,0,400.0,290.0,2.8,24.0,565.0,578.59,443.13
2016,10,25,11,15,438.5,282.5,2.85,24.0,591.0,588.83,449.33
2016,10,25,11,30,477.0,275.0,2.9,24.0,617.0,584.51,445.45
2016,10,25,11,45,443.5,293.5,2.95,24.5,615.0,553.08,419.96
2016,10,25,12,0,410.0,312.0,3.0,25.0,613.0,516.74,391.11
2016,10,25,12,15,425.5,305.0,3.0,25.0,617.5,497.62,375.64
2016,10,25,12,30,441.0,298.0,3.0,25.0,622.0,471.14,354.3
2016,10,25,12,45,412.0,305.5,3.05,25.5,605.0,432.46,323.08
2016,10,25,13,0,383.0,313.0,3.1,26.0,588.0,397.81,294.79
2016,10,25,13,15,369.5,308.5,3.05,26.0,569.0,361.75,265.63
2016,10,25,13,30,356.0,304.0,3.0,26.0,550.0,326.64,237.1
2016,10,25,13,45,482.5,249.0,2.95,26.0,570.0,287.69,200.88
2016,10,25,14,0,609.0,194.0,2.9,26.0,590.0,238.78,156.4
2016,10,25,14,15,603.5,183.5,2.85,26.0,559.5,189.22,119.77
2016,10,25,14,30,598.0,173.0,2.8,26.0,529.0,140.31,91.45
2016,10,25,14,45,421.0,202.5,2.75,26.0,445.0,128.75,102.01
2016,10,25,15,0,244.0,232.0,2.7,26.0,361.0,151.1,120.69
2016,10,25,15,15,252.5,209.5,2.45,25.5,333.0,139.37,111.52
2016,10,25,15,30,261.0,187.0,2.2,25.0,305.0,127.09,101.87
2016,10,25,15,45,248.0,168.0,1.95,25.0,270.0,116.07,92.95
2016,10,25,16,0,235.0,149.0,1.7,25.0,235.0,104.62,83.55
2016,10,25,16,15,219.5,127.0,1.5,24.0,197.5,90.83,72.35
2016,10,25,16,30,204.0,105.0,1.3,23.0,160.0,76.52,60.4
2016,10,25,16,45,178.5,83.5,1.15,22.5,123.5,61.93,47.77
2016,10,25,17,0,153.0,62.0,1.0,22.0,87.0,46.85,34.43
2016,10,25,17,15,98.0,42.0,1.0,21.5,55.5,32.22,21.06
2016,10,25,17,30,43.0,22.0,1.0,21.0,24.0,17.58,1.04
2016,10,25,17,45,21.5,11.0,1.05,21.0,12.0,9.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.0,9.5,1.25,15.5,12.5,47.79,0.0
2016,10,26,7,0,116.0,19.0,1.3,16.0,25.0,134.15,0.0
2016,10,26,7,15,243.0,34.0,1.5,17.0,65.5,268.26,207.68
2016,10,26,7,30,370.0,49.0,1.7,18.0,106.0,387.92,313.66
2016,10,26,7,45,453.0,58.0,1.95,19.0,155.5,471.65,382.72
2016,10,26,8,0,536.0,67.0,2.2,20.0,205.0,556.12,448.86
2016,10,26,8,15,587.5,73.5,2.5,20.5,255.5,611.83,491.4
2016,10,26,8,30,639.0,80.0,2.8,21.0,306.0,666.14,531.36
2016,10,26,8,45,673.5,85.0,3.1,22.0,354.5,702.35,555.72
2016,10,26,9,0,708.0,90.0,3.4,23.0,403.0,735.98,577.59
2016,10,26,9,15,475.5,158.0,3.3,23.5,378.0,606.69,477.64
2016,10,26,9,30,243.0,226.0,3.2,24.0,353.0,464.35,364.08
2016,10,26,9,45,218.5,248.0,3.15,24.5,369.0,443.03,346.18
2016,10,26,10,0,194.0,270.0,3.1,25.0,385.0,437.77,339.7
2016,10,26,10,15,505.0,190.0,3.0,25.5,509.5,623.6,481.12
2016,10,26,10,30,816.0,110.0,2.9,26.0,634.0,770.38,584.97
2016,10,26,10,45,822.5,112.5,2.8,26.5,658.5,754.13,569.96
2016,10,26,11,0,829.0,115.0,2.7,27.0,683.0,734.41,553.51
2016,10,26,11,15,834.5,116.5,2.65,27.0,700.0,709.59,534.16
2016,10,26,11,30,840.0,118.0,2.6,27.0,717.0,681.51,512.32
2016,10,26,11,45,854.0,112.5,2.55,27.5,728.5,648.96,486.2
2016,10,26,12,0,868.0,107.0,2.5,28.0,740.0,611.02,455.86
2016,10,26,12,15,547.0,231.0,2.45,28.0,630.0,501.5,373.13
2016,10,26,12,30,226.0,355.0,2.4,28.0,520.0,403.67,300.03
2016,10,26,12,45,544.5,231.0,2.4,28.5,622.0,433.98,318.93
2016,10,26,13,0,863.0,107.0,2.4,29.0,724.0,433.0,309.94
2016,10,26,13,15,857.5,106.0,2.4,29.0,707.5,381.86,266.51
2016,10,26,13,30,852.0,105.0,2.4,29.0,691.0,325.31,218.62
2016,10,26,13,45,843.5,104.0,2.4,29.0,666.0,270.92,172.5
2016,10,26,14,0,835.0,103.0,2.4,29.0,641.0,216.48,128.14
2016,10,26,14,15,823.0,100.5,2.35,29.0,609.5,160.76,87.94
2016,10,26,14,30,811.0,98.0,2.3,29.0,578.0,105.9,59.24
2016,10,26,14,45,785.5,99.0,2.3,29.0,538.0,75.2,56.93
2016,10,26,15,0,760.0,100.0,2.3,29.0,498.0,76.86,58.49
2016,10,26,15,15,736.0,96.0,2.25,28.5,454.0,68.51,51.86
2016,10,26,15,30,712.0,92.0,2.2,28.0,410.0,66.82,50.73
2016,10,26,15,45,680.0,86.5,2.2,28.0,362.5,63.93,48.46
2016,10,26,16,0,648.0,81.0,2.2,28.0,315.0,60.99,46.12
2016,10,26,16,15,599.0,74.5,1.9,27.5,264.5,57.07,42.97
2016,10,26,16,30,550.0,68.0,1.6,27.0,214.0,53.11,39.67
2016,10,26,16,45,479.0,58.5,1.35,26.5,164.5,46.49,33.92
2016,10,26,17,0,408.0,49.0,1.1,26.0,115.0,39.77,27.85
2016,10,26,17,15,284.0,35.5,1.1,25.0,73.0,29.16,18.08
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,17.15,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,1.45,17.5,11.0,8.11,0.0
2016,10,27,7,0,78.0,19.0,1.6,18.0,22.0,95.14,0.0
2016,10,27,7,15,194.5,36.0,1.75,18.5,61.0,236.28,180.26
2016,10,27,7,30,311.0,53.0,1.9,19.0,100.0,346.73,279.64
2016,10,27,7,45,398.5,64.0,2.05,19.5,149.0,430.8,350.56
2016,10,27,8,0,486.0,75.0,2.2,20.0,198.0,522.95,423.69
2016,10,27,8,15,539.5,83.0,2.05,21.0,248.0,581.82,466.21
2016,10,27,8,30,593.0,91.0,1.9,22.0,298.0,639.18,505.26
2016,10,27,8,45,635.0,95.5,1.8,23.0,347.0,680.86,531.28
2016,10,27,9,0,677.0,100.0,1.7,24.0,396.0,719.94,554.42
2016,10,27,9,15,703.0,104.5,1.5,24.5,440.5,742.64,565.5
2016,10,27,9,30,729.0,109.0,1.3,25.0,485.0,762.1,573.94
2016,10,27,9,45,749.0,112.0,1.15,25.5,524.0,771.32,575.66
2016,10,27,10,0,769.0,115.0,1.0,26.0,563.0,772.85,572.23
2016,10,27,10,15,783.0,117.5,1.05,26.5,596.0,769.97,568.6
2016,10,27,10,30,797.0,120.0,1.1,27.0,629.0,763.38,562.68
2016,10,27,10,45,805.5,122.5,1.2,27.5,654.0,748.87,552.21
2016,10,27,11,0,814.0,125.0,1.3,28.0,679.0,730.84,538.57
2016,10,27,11,15,820.5,126.0,1.4,28.0,696.5,706.46,521.37
2016,10,27,11,30,827.0,127.0,1.5,28.0,714.0,678.84,501.56
2016,10,27,11,45,851.0,117.0,1.65,28.5,727.5,648.6,479.07
2016,10,27,12,0,875.0,107.0,1.8,29.0,741.0,612.33,451.63
2016,10,27,12,15,488.5,227.5,1.85,29.0,581.5,465.48,344.11
2016,10,27,12,30,102.0,348.0,1.9,29.0,422.0,334.7,248.1
2016,10,27,12,45,487.5,226.5,1.95,29.0,574.0,403.64,296.18
2016,10,27,13,0,873.0,105.0,2.0,29.0,726.0,432.79,308.68
2016,10,27,13,15,868.0,104.0,2.0,29.0,709.0,381.4,265.0
2016,10,27,13,30,863.0,103.0,2.0,29.0,692.0,329.05,220.31
2016,10,27,13,45,856.0,101.0,2.05,29.0,668.0,269.15,170.24
2016,10,27,14,0,849.0,99.0,2.1,29.0,644.0,213.66,125.26
2016,10,27,14,15,837.0,97.0,2.1,29.0,611.5,157.63,85.25
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,102.45,57.17
2016,10,27,14,45,803.5,94.5,2.15,29.0,539.5,72.47,54.7
2016,10,27,15,0,782.0,94.0,2.2,29.0,500.0,72.96,55.29
2016,10,27,15,15,758.5,90.0,2.2,28.5,456.0,70.94,53.89
2016,10,27,15,30,735.0,86.0,2.2,28.0,412.0,63.07,47.6
2016,10,27,15,45,702.0,81.5,2.25,28.0,363.5,60.72,45.78
2016,10,27,16,0,669.0,77.0,2.3,28.0,315.0,58.34,43.89
2016,10,27,16,15,620.0,71.0,2.05,27.0,264.5,54.66,41.03
2016,10,27,16,30,571.0,65.0,1.8,26.0,214.0,50.97,38.01
2016,10,27,16,45,500.0,55.5,1.55,25.5,164.0,44.23,32.13
2016,10,27,17,0,429.0,46.0,1.3,25.0,114.0,37.37,25.92
2016,10,27,17,15,302.5,33.0,1.25,24.0,72.0,27.09,16.35
2016,10,27,17,30,176.0,20.0,1.2,23.0,30.0,16.6,0.0
2016,10,27,17,45,88.0,10.0,1.2,22.5,15.0,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,85.5,8.5,0.9,15.5,12.0,7.26,0.0
2016,10,28,7,0,171.0,17.0,0.9,16.0,24.0,168.34,0.0
2016,10,28,7,15,308.5,30.0,1.0,16.5,67.0,311.69,236.79
2016,10,28,7,30,446.0,43.0,1.1,17.0,110.0,437.09,349.79
2016,10,28,7,45,529.0,51.0,1.25,18.0,161.5,519.69,417.17
2016,10,28,8,0,612.0,59.0,1.4,19.0,213.0,603.32,481.39
2016,10,28,8,15,661.5,65.0,1.5,20.0,265.0,657.17,519.99
2016,10,28,8,30,711.0,71.0,1.6,21.0,317.0,709.55,555.68
2016,10,28,8,45,746.5,75.0,1.75,22.0,367.5,740.85,575.36
2016,10,28,9,0,782.0,79.0,1.9,23.0,418.0,774.77,596.38
2016,10,28,9,15,805.5,82.0,2.0,23.5,463.5,794.17,607.54
2016,10,28,9,30,829.0,85.0,2.1,24.0,509.0,810.01,616.26
2016,10,28,9,45,847.0,87.0,2.25,24.5,549.5,816.37,618.88
2016,10,28,10,0,865.0,89.0,2.4,25.0,590.0,818.9,619.01
2016,10,28,10,15,877.0,90.5,2.45,25.5,623.0,804.99,607.28
2016,10,28,10,30,889.0,92.0,2.5,26.0,656.0,794.95,598.53
2016,10,28,10,45,899.0,92.5,2.55,26.5,682.0,778.56,585.54
2016,10,28,11,0,909.0,93.0,2.6,27.0,708.0,758.47,570.2
2016,10,28,11,15,913.5,94.0,2.6,27.0,725.5,731.4,549.95
2016,10,28,11,30,918.0,95.0,2.6,27.0,743.0,701.0,526.62
2016,10,28,11,45,534.5,224.0,2.6,27.5,603.0,544.51,408.88
2016,10,28,12,0,151.0,353.0,2.6,28.0,463.0,392.33,293.59
2016,10,28,12,15,540.0,222.5,2.6,28.0,612.5,487.17,364.33
2016,10,28,12,30,929.0,92.0,2.6,28.0,762.0,538.85,397.72
2016,10,28,12,45,926.5,91.5,2.6,28.0,753.0,489.72,356.89
2016,10,28,13,0,924.0,91.0,2.6,28.0,744.0,438.83,314.17
2016,10,28,13,15,574.5,207.5,2.6,28.0,610.5,352.62,251.68
2016,10,28,13,30,225.0,324.0,2.6,28.0,477.0,303.45,221.28
2016,10,28,13,45,561.0,205.5,2.6,28.5,568.0,271.52,183.45
2016,10,28,14,0,897.0,87.0,2.6,29.0,659.0,217.51,126.4
2016,10,28,14,15,885.5,85.5,2.55,28.5,626.0,160.27,86.03
2016,10,28,14,30,874.0,84.0,2.5,28.0,593.0,103.62,58.36
2016,10,28,14,45,857.5,81.5,2.5,28.0,553.5,73.0,55.4
2016,10,28,15,0,841.0,79.0,2.5,28.0,514.0,63.23,47.45
2016,10,28,15,15,819.0,76.0,2.45,27.5,468.5,61.57,46.32
2016,10,28,15,30,797.0,73.0,2.4,27.0,423.0,59.88,45.15
2016,10,28,15,45,765.5,69.5,2.4,27.0,373.5,57.69,43.44
2016,10,28,16,0,734.0,66.0,2.4,27.0,324.0,55.5,41.7
2016,10,28,16,15,687.0,61.0,2.1,26.5,272.0,51.95,38.81
2016,10,28,16,30,640.0,56.0,1.8,26.0,220.0,44.43,32.44
2016,10,28,16,45,563.5,48.5,1.5,25.5,168.5,38.94,27.62
2016,10,28,17,0,487.0,41.0,1.2,25.0,117.0,33.44,22.57
2016,10,28,17,15,352.0,30.0,1.15,24.0,73.5,24.67,14.25
2016,10,28,17,30,217.0,19.0,1.1,23.0,30.0,15.83,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.0,15.0,8.11,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,23.0,118.55,0.0
2016,10,29,7,15,291.5,30.0,1.85,17.0,64.5,298.18,225.04
2016,10,29,7,30,435.0,43.0,2.1,18.0,106.0,427.2,343.54
2016,10,29,7,45,525.5,50.0,2.4,19.0,157.5,513.97,415.72
2016,10,29,8,0,616.0,57.0,2.7,20.0,209.0,601.86,484.82
2016,10,29,8,15,665.0,62.5,2.75,20.5,261.0,654.45,524.07
2016,10,29,8,30,714.0,68.0,2.8,21.0,313.0,700.48,556.67
2016,10,29,8,45,752.0,70.5,2.9,22.0,363.0,737.43,580.51
2016,10,29,9,0,790.0,73.0,3.0,23.0,413.0,771.44,601.46
2016,10,29,9,15,812.0,76.0,3.05,23.5,458.0,789.52,611.49
2016,10,29,9,30,834.0,79.0,3.1,24.0,503.0,804.09,619.04
2016,10,29,9,45,849.5,81.5,3.15,25.0,542.0,809.0,618.62
2016,10,29,10,0,865.0,84.0,3.2,26.0,581.0,802.72,610.59
2016,10,29,10,15,876.0,85.5,3.2,26.0,613.5,795.77,604.49
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,785.11,595.98
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,767.34,581.79
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,746.03,565.32
2016,10,29,11,15,904.5,91.0,3.3,27.5,713.0,719.34,543.9
2016,10,29,11,30,909.0,92.0,3.3,28.0,730.0,689.36,519.54
2016,10,29,11,45,912.0,92.0,3.35,28.5,738.5,654.32,491.46
2016,10,29,12,0,915.0,92.0,3.4,29.0,747.0,616.37,460.8
2016,10,29,12,15,914.5,92.0,3.4,29.0,747.0,573.77,426.89
2016,10,29,12,30,914.0,92.0,3.4,29.0,747.0,528.86,390.41
2016,10,29,12,45,911.5,91.5,3.45,29.0,738.5,480.52,350.53
2016,10,29,13,0,909.0,91.0,3.5,29.0,730.0,430.46,308.25
2016,10,29,13,15,903.5,90.0,3.5,29.0,713.0,377.48,262.82
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,323.53,216.09
2016,10,29,13,45,890.5,87.5,3.55,29.5,671.0,268.01,168.29
2016,10,29,14,0,883.0,86.0,3.6,30.0,646.0,212.2,122.71
2016,10,29,14,15,871.5,84.5,3.6,29.5,613.5,155.9,83.34
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,100.19,56.81
2016,10,29,14,45,832.0,85.0,3.6,29.0,540.0,66.55,49.86
2016,10,29,15,0,804.0,87.0,3.6,29.0,499.0,68.47,51.63
2016,10,29,15,15,780.5,83.5,3.55,28.5,454.5,66.63,50.36
2016,10,29,15,30,757.0,80.0,3.5,28.0,410.0,64.77,49.07
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,62.38,47.21
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,55.01,41.1
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,51.55,38.3
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,48.09,35.38
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,41.99,30.04
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,35.85,24.42
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,25.92,14.99
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,14.86,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
