Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,0,0.0,84.0,4.3,17.0,84.0,69.92,52.31
2016,11,9,12,15,0.0,84.0,4.2,17.0,84.0,69.92,52.3
2016,11,9,12,30,0.0,84.0,4.1,17.0,84.0,69.92,52.3
2016,11,9,12,45,0.0,110.0,4.1,17.5,110.0,91.4,69.83
2016,11,9,13,0,0.0,136.0,4.1,18.0,136.0,112.31,86.75
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,88.78,67.62
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,64.85,48.08
2016,11,9,13,45,0.0,71.5,4.0,18.5,71.5,59.41,43.58
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,53.96,39.08
2016,11,9,14,15,0.0,76.0,4.0,19.0,76.0,63.13,46.73
2016,11,9,14,30,0.0,87.0,4.0,19.0,87.0,72.3,57.02
2016,11,9,14,45,0.0,65.5,4.0,19.0,65.5,54.32,41.63
2016,11,9,15,0,0.0,44.0,4.0,19.0,44.0,36.4,26.17
2016,11,9,15,15,0.0,42.5,3.9,18.5,42.5,35.14,25.22
2016,11,9,15,30,0.0,41.0,3.8,18.0,41.0,33.88,24.25
2016,11,9,15,45,0.0,35.5,3.7,18.0,35.5,29.31,20.28
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,24.74,16.28
2016,11,9,16,15,0.0,24.5,3.3,17.5,24.5,20.18,12.27
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,15.63,8.2
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,11.09,4.07
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.0,2.3,13.0,15.0,12.38,0.0
2016,11,10,7,30,0.0,30.0,2.3,13.0,30.0,26.75,16.16
2016,11,10,7,45,0.0,50.0,2.35,13.5,50.0,48.08,34.95
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,67.78,52.12
2016,11,10,8,15,5.0,89.5,2.35,14.0,91.0,89.81,71.3
2016,11,10,8,30,10.0,109.0,2.3,14.0,112.0,111.49,89.87
2016,11,10,8,45,131.0,133.0,2.25,14.5,183.5,258.51,215.39
2016,11,10,9,0,252.0,157.0,2.2,15.0,255.0,394.91,326.19
2016,11,10,9,15,185.0,181.0,2.2,15.0,257.5,348.13,285.74
2016,11,10,9,30,118.0,205.0,2.2,15.0,260.0,316.31,257.74
2016,11,10,9,45,59.0,176.0,2.25,15.5,203.5,215.13,174.2
2016,11,10,10,0,0.0,147.0,2.3,16.0,147.0,126.8,99.94
2016,11,10,10,15,161.0,200.0,2.25,16.5,294.5,321.69,260.59
2016,11,10,10,30,322.0,253.0,2.2,17.0,442.0,499.9,397.94
2016,11,10,10,45,273.5,273.5,2.2,17.5,439.0,471.88,372.71
2016,11,10,11,0,225.0,294.0,2.2,18.0,436.0,432.96,340.85
2016,11,10,11,15,254.0,298.0,2.2,18.0,462.0,452.45,355.11
2016,11,10,11,30,283.0,302.0,2.2,18.0,488.0,457.83,358.26
2016,11,10,11,45,289.0,305.5,2.2,18.5,497.5,446.34,347.73
2016,11,10,12,0,295.0,309.0,2.2,19.0,507.0,433.36,336.05
2016,11,10,12,15,431.0,265.0,2.3,19.0,554.5,448.89,346.66
2016,11,10,12,30,567.0,221.0,2.4,19.0,602.0,448.0,343.08
2016,11,10,12,45,426.5,262.0,2.5,19.5,547.0,388.87,295.98
2016,11,10,13,0,286.0,303.0,2.6,20.0,492.0,339.78,257.98
2016,11,10,13,15,311.0,289.5,2.7,20.0,490.0,315.22,236.67
2016,11,10,13,30,336.0,276.0,2.8,20.0,488.0,288.09,212.81
2016,11,10,13,45,324.0,267.0,2.9,20.0,465.0,254.01,185.1
2016,11,10,14,0,312.0,258.0,3.0,20.0,442.0,221.12,159.66
2016,11,10,14,15,287.0,247.0,2.95,20.0,409.5,187.24,136.6
2016,11,10,14,30,262.0,236.0,2.9,20.0,377.0,156.25,127.77
2016,11,10,14,45,260.5,218.0,2.9,20.0,349.5,144.01,117.83
2016,11,10,15,0,259.0,200.0,2.9,20.0,322.0,134.32,109.96
2016,11,10,15,15,152.0,179.0,2.75,19.5,249.0,125.99,103.38
2016,11,10,15,30,45.0,158.0,2.6,19.0,176.0,115.69,95.02
2016,11,10,15,45,39.5,139.0,2.5,19.0,153.5,102.8,84.15
2016,11,10,16,0,34.0,120.0,2.4,19.0,131.0,89.63,72.86
2016,11,10,16,15,26.0,99.5,2.05,18.0,107.0,75.26,60.58
2016,11,10,16,30,18.0,79.0,1.7,17.0,83.0,61.77,48.75
2016,11,10,16,45,9.0,58.5,1.4,16.5,60.5,46.2,34.74
2016,11,10,17,0,0.0,38.0,1.1,16.0,38.0,30.49,20.34
2016,11,10,17,15,0.0,19.0,1.05,15.5,19.0,15.68,3.51
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,28.5,2.05,15.5,28.5,23.51,14.51
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,39.7,28.2
2016,11,11,9,15,0.0,55.5,1.95,16.5,55.5,45.95,33.33
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,52.21,38.41
2016,11,11,9,45,0.0,81.0,2.05,17.5,81.0,67.26,50.75
2016,11,11,10,0,0.0,99.0,2.1,18.0,99.0,82.88,63.41
2016,11,11,10,15,1.5,137.5,2.1,18.5,138.0,118.28,92.1
2016,11,11,10,30,3.0,176.0,2.1,19.0,177.0,153.68,120.27
2016,11,11,10,45,4.0,182.0,2.15,19.5,184.5,158.62,123.74
2016,11,11,11,0,5.0,188.0,2.2,20.0,192.0,163.51,127.23
2016,11,11,11,15,9.0,206.5,2.2,20.0,213.0,181.21,141.17
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,198.25,154.47
2016,11,11,11,45,35.5,261.0,2.2,20.5,285.0,246.11,191.62
2016,11,11,12,0,58.0,297.0,2.2,21.0,336.0,283.95,220.15
2016,11,11,12,15,88.0,308.5,2.2,21.0,367.5,301.36,233.03
2016,11,11,12,30,118.0,320.0,2.2,21.0,399.0,315.18,242.82
2016,11,11,12,45,275.0,292.5,2.25,21.5,473.5,348.82,265.39
2016,11,11,13,0,432.0,265.0,2.3,22.0,548.0,363.12,270.7
2016,11,11,13,15,655.0,175.0,2.3,22.0,591.5,335.61,240.77
2016,11,11,13,30,878.0,85.0,2.3,22.0,635.0,290.21,193.74
2016,11,11,13,45,615.5,166.5,2.3,22.0,545.0,238.92,159.76
2016,11,11,14,0,353.0,248.0,2.3,22.0,455.0,220.03,155.63
2016,11,11,14,15,337.0,236.0,2.25,22.0,425.5,184.27,131.43
2016,11,11,14,30,321.0,224.0,2.2,22.0,396.0,150.41,121.79
2016,11,11,14,45,341.0,203.0,2.2,22.0,374.0,136.77,110.77
2016,11,11,15,0,361.0,182.0,2.2,22.0,352.0,125.34,101.48
2016,11,11,15,15,349.5,166.5,2.05,21.5,318.0,116.3,94.31
2016,11,11,15,30,338.0,151.0,1.9,21.0,284.0,106.96,86.79
2016,11,11,15,45,490.0,109.5,1.8,21.0,275.0,78.89,62.93
2016,11,11,16,0,642.0,68.0,1.7,21.0,266.0,52.56,40.27
2016,11,11,16,15,585.0,61.5,1.45,20.5,217.5,48.21,36.55
2016,11,11,16,30,528.0,55.0,1.2,20.0,169.0,43.83,32.63
2016,11,11,16,45,440.5,45.5,0.95,19.5,123.0,36.76,26.16
2016,11,11,17,0,353.0,36.0,0.7,19.0,77.0,29.61,19.26
2016,11,11,17,15,176.5,18.0,0.7,18.5,38.5,14.53,2.14
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,34.0,171.11,0.91
2016,11,12,7,30,356.0,31.0,3.3,12.0,68.0,337.65,268.51
2016,11,12,7,45,453.5,40.0,3.45,12.5,114.5,425.1,352.45
2016,11,12,8,0,551.0,49.0,3.6,13.0,161.0,515.25,429.59
2016,11,12,8,15,608.5,55.5,3.6,13.5,210.0,572.5,476.66
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,628.82,520.52
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,660.17,542.34
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,694.3,565.35
2016,11,12,9,15,766.0,74.5,3.65,16.5,397.0,715.51,578.56
2016,11,12,9,30,792.0,78.0,3.6,17.0,441.0,733.39,589.03
2016,11,12,9,45,808.5,81.0,3.55,17.5,479.0,739.75,590.83
2016,11,12,10,0,825.0,84.0,3.5,18.0,517.0,742.51,590.11
2016,11,12,10,15,838.0,86.0,3.4,18.0,548.5,737.78,584.92
2016,11,12,10,30,851.0,88.0,3.3,18.0,580.0,729.38,577.24
2016,11,12,10,45,857.5,90.5,3.2,18.5,604.5,713.22,562.56
2016,11,12,11,0,864.0,93.0,3.1,19.0,629.0,688.96,541.38
2016,11,12,11,15,869.5,94.0,3.0,19.0,646.0,664.48,520.84
2016,11,12,11,30,875.0,95.0,2.9,19.0,663.0,636.82,497.65
2016,11,12,11,45,881.5,93.5,2.85,19.5,672.0,604.29,469.8
2016,11,12,12,0,888.0,92.0,2.8,20.0,681.0,568.78,439.26
2016,11,12,12,15,888.0,92.0,2.7,20.0,681.5,528.53,405.2
2016,11,12,12,30,888.0,92.0,2.6,20.0,682.0,486.01,368.63
2016,11,12,12,45,884.0,92.5,2.55,20.5,674.0,440.2,328.19
2016,11,12,13,0,880.0,93.0,2.5,21.0,666.0,392.83,285.79
2016,11,12,13,15,874.5,92.0,2.45,21.0,649.5,342.48,241.08
2016,11,12,13,30,869.0,91.0,2.4,21.0,633.0,291.19,195.49
2016,11,12,13,45,858.5,90.5,2.4,21.0,608.5,238.58,150.2
2016,11,12,14,0,848.0,90.0,2.4,21.0,584.0,179.49,103.27
2016,11,12,14,15,835.0,88.0,2.4,21.0,553.0,125.15,68.09
2016,11,12,14,30,822.0,86.0,2.4,21.0,522.0,71.71,56.02
2016,11,12,14,45,433.5,138.0,2.4,21.0,367.0,92.43,73.89
2016,11,12,15,0,45.0,190.0,2.4,21.0,212.0,136.82,111.71
2016,11,12,15,15,41.0,173.0,2.3,20.5,191.0,125.65,102.67
2016,11,12,15,30,37.0,156.0,2.2,20.0,170.0,114.21,93.38
2016,11,12,15,45,32.0,136.0,2.1,20.0,147.5,100.75,82.03
2016,11,12,16,0,27.0,116.0,2.0,20.0,125.0,86.97,70.25
2016,11,12,16,15,18.5,96.0,1.75,19.5,101.5,74.64,59.66
2016,11,12,16,30,10.0,76.0,1.5,19.0,78.0,59.55,46.38
2016,11,12,16,45,5.0,55.5,1.3,18.5,56.5,43.99,32.48
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,28.26,18.14
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,14.45,1.44
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,18.0,1.2,11.5,28.5,120.82,0.0
2016,11,13,7,30,212.0,36.0,1.4,12.0,57.0,240.58,188.09
2016,11,13,7,45,290.5,51.0,1.65,12.5,98.0,316.15,260.71
2016,11,13,8,0,369.0,66.0,1.9,13.0,139.0,394.78,328.91
2016,11,13,8,15,435.0,73.5,1.8,13.5,183.5,454.78,378.63
2016,11,13,8,30,501.0,81.0,1.7,14.0,228.0,522.37,431.42
2016,11,13,8,45,509.5,96.0,1.6,14.5,267.5,547.01,448.17
2016,11,13,9,0,518.0,111.0,1.5,15.0,307.0,562.66,457.55
2016,11,13,9,15,628.5,102.5,1.4,15.5,368.5,643.24,515.74
2016,11,13,9,30,739.0,94.0,1.3,16.0,430.0,712.64,562.35
2016,11,13,9,45,759.5,97.5,1.25,17.0,468.5,722.33,564.49
2016,11,13,10,0,780.0,101.0,1.2,18.0,507.0,725.14,562.39
2016,11,13,10,15,794.5,103.5,1.1,18.5,539.5,722.57,557.19
2016,11,13,10,30,809.0,106.0,1.0,19.0,572.0,716.34,549.37
2016,11,13,10,45,608.5,178.5,0.95,19.5,537.5,628.47,481.05
2016,11,13,11,0,408.0,251.0,0.9,20.0,503.0,524.19,401.73
2016,11,13,11,15,625.0,182.0,0.9,20.5,579.5,596.13,454.58
2016,11,13,11,30,842.0,113.0,0.9,21.0,656.0,635.52,480.77
2016,11,13,11,45,841.5,115.5,0.95,21.5,664.5,602.66,453.99
2016,11,13,12,0,841.0,118.0,1.0,22.0,673.0,567.23,425.57
2016,11,13,12,15,701.5,168.5,1.05,22.0,632.0,502.15,375.98
2016,11,13,12,30,562.0,219.0,1.1,22.0,591.0,440.86,329.35
2016,11,13,12,45,496.5,240.5,1.15,22.0,566.0,398.01,295.8
2016,11,13,13,0,431.0,262.0,1.2,22.0,541.0,359.14,265.19
2016,11,13,13,15,508.5,227.0,1.2,22.0,548.5,326.9,236.09
2016,11,13,13,30,586.0,192.0,1.2,22.0,556.0,286.91,199.76
2016,11,13,13,45,472.0,217.5,1.3,22.0,503.5,244.49,169.08
2016,11,13,14,0,358.0,243.0,1.4,22.0,451.0,216.55,152.25
2016,11,13,14,15,427.5,212.5,1.4,22.0,447.5,170.79,117.75
2016,11,13,14,30,497.0,182.0,1.4,22.0,444.0,121.72,97.76
2016,11,13,14,45,599.5,145.5,1.4,22.0,439.0,100.84,80.56
2016,11,13,15,0,702.0,109.0,1.4,22.0,434.0,77.96,61.41
2016,11,13,15,15,672.5,104.0,1.35,22.0,391.5,75.65,59.64
2016,11,13,15,30,643.0,99.0,1.3,22.0,349.0,73.34,57.82
2016,11,13,15,45,594.0,94.0,1.3,22.0,301.5,70.86,55.82
2016,11,13,16,0,545.0,89.0,1.3,22.0,254.0,68.48,53.83
2016,11,13,16,15,485.0,79.5,1.2,21.0,206.5,62.35,48.68
2016,11,13,16,30,425.0,70.0,1.1,20.0,159.0,53.01,40.53
2016,11,13,16,45,332.0,56.0,1.0,19.5,114.0,42.74,31.24
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,32.31,21.36
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,16.3,1.48
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,133.0,17.5,2.1,12.5,30.5,137.23,0.0
2016,11,14,7,30,266.0,35.0,2.4,13.0,61.0,277.08,214.93
2016,11,14,7,45,367.5,47.0,2.7,14.0,106.0,366.9,301.68
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,462.13,382.84
2016,11,14,8,15,531.5,67.5,3.05,15.5,199.5,525.1,434.55
2016,11,14,8,30,594.0,76.0,3.1,16.0,248.0,586.94,482.93
2016,11,14,8,45,640.5,81.0,3.2,17.0,296.0,630.52,514.47
2016,11,14,9,0,687.0,86.0,3.3,18.0,344.0,671.65,542.96
2016,11,14,9,15,716.0,90.5,3.3,18.5,387.5,695.65,558.4
2016,11,14,9,30,745.0,95.0,3.3,19.0,431.0,716.46,571.23
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.0,723.06,573.45
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,730.71,576.57
2016,11,14,10,15,807.5,101.5,3.25,20.5,541.0,727.98,571.98
2016,11,14,10,30,822.0,104.0,3.2,21.0,573.0,721.56,564.72
2016,11,14,10,45,834.0,104.5,3.2,21.5,598.5,707.54,551.61
2016,11,14,11,0,846.0,105.0,3.2,22.0,624.0,689.93,535.83
2016,11,14,11,15,852.0,106.0,3.15,22.5,641.0,665.36,514.64
2016,11,14,11,30,858.0,107.0,3.1,23.0,658.0,637.58,490.91
2016,11,14,11,45,877.5,100.0,3.05,23.5,669.5,604.38,463.14
2016,11,14,12,0,897.0,93.0,3.0,24.0,681.0,570.92,434.52
2016,11,14,12,15,896.5,93.0,2.9,24.0,681.5,530.18,400.48
2016,11,14,12,30,896.0,93.0,2.8,24.0,682.0,487.19,364.0
2016,11,14,12,45,894.0,92.0,2.75,24.5,674.0,440.7,323.48
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,392.51,280.92
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,341.76,236.43
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,290.06,191.11
2016,11,14,13,45,873.5,87.5,2.55,25.0,610.0,236.86,145.9
2016,11,14,14,0,866.0,86.0,2.5,25.0,586.0,183.36,104.12
2016,11,14,14,15,853.5,84.0,2.4,25.0,555.0,121.74,64.26
2016,11,14,14,30,841.0,82.0,2.3,25.0,524.0,67.49,51.57
2016,11,14,14,45,824.0,79.5,2.25,25.0,486.0,63.82,48.66
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,62.52,47.69
2016,11,14,15,15,782.5,73.5,2.0,24.5,405.0,60.38,46.11
2016,11,14,15,30,758.0,70.0,1.8,24.0,362.0,58.22,44.49
2016,11,14,15,45,725.0,65.5,1.65,24.0,315.5,55.16,41.96
2016,11,14,16,0,692.0,61.0,1.5,24.0,269.0,52.07,39.35
2016,11,14,16,15,638.0,55.0,1.35,23.0,220.0,43.65,32.21
2016,11,14,16,30,584.0,49.0,1.2,22.0,171.0,39.43,28.51
2016,11,14,16,45,497.5,40.5,1.05,21.5,124.0,32.95,22.6
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,26.43,16.24
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,12.95,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.5,12.5,34.0,190.23,0.0
2016,11,15,7,30,452.0,25.0,2.8,13.0,68.0,385.75,295.91
2016,11,15,7,45,548.5,32.0,3.15,14.0,116.0,472.4,385.51
2016,11,15,8,0,645.0,39.0,3.5,15.0,164.0,560.85,460.85
2016,11,15,8,15,700.5,43.5,3.3,15.5,214.5,615.6,505.14
2016,11,15,8,30,756.0,48.0,3.1,16.0,265.0,668.97,545.38
2016,11,15,8,45,791.5,51.5,2.95,17.0,313.5,703.49,568.25
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,727.79,582.25
2016,11,15,9,15,851.0,57.5,2.6,18.5,407.0,746.28,592.11
2016,11,15,9,30,875.0,60.0,2.4,19.0,452.0,761.48,599.13
2016,11,15,9,45,892.0,61.5,2.25,20.0,491.0,766.46,597.78
2016,11,15,10,0,909.0,63.0,2.1,21.0,530.0,767.77,593.9
2016,11,15,10,15,920.5,64.5,2.0,22.0,562.5,761.19,584.96
2016,11,15,10,30,932.0,66.0,1.9,23.0,595.0,750.83,573.66
2016,11,15,10,45,940.0,67.0,1.85,24.0,620.5,733.65,558.25
2016,11,15,11,0,948.0,68.0,1.8,25.0,646.0,712.81,539.61
2016,11,15,11,15,953.0,68.5,1.75,25.0,663.5,685.88,518.2
2016,11,15,11,30,958.0,69.0,1.7,25.0,681.0,655.57,494.12
2016,11,15,11,45,956.5,71.5,1.65,25.5,689.5,620.26,465.09
2016,11,15,12,0,955.0,74.0,1.6,26.0,698.0,582.14,433.6
2016,11,15,12,15,955.0,74.0,1.55,26.0,698.5,539.8,399.3
2016,11,15,12,30,955.0,74.0,1.5,26.0,699.0,495.03,362.34
2016,11,15,12,45,952.0,74.0,1.5,26.5,690.5,446.8,321.42
2016,11,15,13,0,949.0,74.0,1.5,27.0,682.0,396.79,278.27
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.0,343.79,232.64
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,289.68,186.0
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,234.42,139.77
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,178.85,97.13
2016,11,15,14,15,910.5,69.5,1.25,27.0,569.0,122.25,62.44
2016,11,15,14,30,899.0,68.0,1.2,27.0,537.0,66.18,50.0
2016,11,15,14,45,882.0,66.0,1.15,27.0,498.5,62.85,47.42
2016,11,15,15,0,865.0,64.0,1.1,27.0,460.0,61.01,46.01
2016,11,15,15,15,842.0,61.5,1.0,26.5,416.0,58.66,44.26
2016,11,15,15,30,819.0,59.0,0.9,26.0,372.0,50.42,37.49
2016,11,15,15,45,784.5,55.5,0.85,26.0,324.0,47.8,35.35
2016,11,15,16,0,750.0,52.0,0.8,26.0,276.0,45.18,33.14
2016,11,15,16,15,697.0,47.5,0.75,25.5,226.0,41.58,30.09
2016,11,15,16,30,644.0,43.0,0.7,25.0,176.0,38.02,26.92
2016,11,15,16,45,554.0,36.0,0.65,24.5,127.5,32.08,21.54
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,26.18,15.73
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,11.73,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,13.0,2.05,13.0,32.0,153.45,0.0
2016,11,16,7,30,421.0,26.0,2.3,14.0,64.0,362.82,273.54
2016,11,16,7,45,519.5,34.0,2.55,15.0,112.0,451.82,366.29
2016,11,16,8,0,618.0,42.0,2.8,16.0,160.0,542.49,442.82
2016,11,16,8,15,676.0,47.5,2.75,16.5,210.0,600.27,489.56
2016,11,16,8,30,734.0,53.0,2.7,17.0,260.0,656.59,532.36
2016,11,16,8,45,769.5,57.0,2.7,18.0,308.5,691.62,556.19
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,723.88,576.84
2016,11,16,9,15,830.5,63.5,2.55,19.5,402.0,743.31,587.56
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,752.21,590.35
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,757.98,589.7
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,760.12,586.46
2016,11,16,10,15,901.0,73.0,2.5,23.0,557.5,754.56,581.7
2016,11,16,10,30,913.0,75.0,2.9,24.0,590.0,745.26,574.04
2016,11,16,10,45,920.0,76.5,3.3,25.0,615.5,728.15,560.63
2016,11,16,11,0,927.0,78.0,3.7,26.0,641.0,707.47,543.07
2016,11,16,11,15,932.5,79.0,3.8,26.0,658.5,681.78,522.61
2016,11,16,11,30,938.0,80.0,3.9,26.0,676.0,652.72,499.31
2016,11,16,11,45,942.5,79.5,4.05,26.5,685.5,618.35,470.84
2016,11,16,12,0,947.0,79.0,4.2,27.0,695.0,580.95,439.52
2016,11,16,12,15,947.5,79.0,4.25,27.0,695.5,539.15,404.85
2016,11,16,12,30,948.0,79.0,4.3,27.0,696.0,494.88,367.42
2016,11,16,12,45,945.0,79.0,4.35,27.0,688.0,446.94,326.28
2016,11,16,13,0,942.0,79.0,4.4,27.0,680.0,397.24,282.83
2016,11,16,13,15,937.0,78.0,4.4,27.0,663.5,344.57,236.45
2016,11,16,13,30,932.0,77.0,4.4,27.0,647.0,290.8,189.18
2016,11,16,13,45,923.5,76.0,4.45,27.0,622.5,235.5,142.23
2016,11,16,14,0,915.0,75.0,4.5,27.0,598.0,179.92,99.07
2016,11,16,14,15,903.5,73.5,4.4,26.5,566.5,123.7,64.53
2016,11,16,14,30,892.0,72.0,4.3,26.0,535.0,68.0,51.84
2016,11,16,14,45,874.0,70.0,4.25,26.0,496.5,65.48,49.88
2016,11,16,15,0,856.0,68.0,4.2,26.0,458.0,63.66,48.48
2016,11,16,15,15,832.0,65.5,3.9,25.5,414.0,55.02,41.38
2016,11,16,15,30,808.0,63.0,3.6,25.0,370.0,53.4,40.2
2016,11,16,15,45,773.0,59.0,3.3,24.5,322.0,50.49,37.88
2016,11,16,16,0,738.0,55.0,3.0,24.0,274.0,47.56,35.47
2016,11,16,16,15,684.0,50.0,2.75,23.0,224.0,43.64,32.18
2016,11,16,16,30,630.0,45.0,2.5,22.0,174.0,39.74,28.73
2016,11,16,16,45,539.0,37.5,2.3,21.0,125.5,33.42,22.99
2016,11,16,17,0,448.0,30.0,2.1,20.0,77.0,24.88,14.88
2016,11,16,17,15,224.0,15.0,2.1,19.5,38.5,12.16,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,9.82,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,19.2,8.89
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,38.54,26.4
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,56.15,41.68
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.5,74.23,57.22
2016,11,17,8,30,0.0,97.0,4.3,17.0,98.0,91.73,72.0
2016,11,17,8,45,5.0,114.0,4.65,18.0,116.5,110.35,87.44
2016,11,17,9,0,10.0,131.0,5.0,19.0,135.0,128.89,102.49
2016,11,17,9,15,12.5,146.5,5.15,19.5,152.0,143.72,114.32
2016,11,17,9,30,15.0,162.0,5.3,20.0,169.0,158.47,125.91
2016,11,17,9,45,90.0,195.5,5.5,20.5,241.0,261.29,210.58
2016,11,17,10,0,165.0,229.0,5.7,21.0,313.0,362.63,291.48
2016,11,17,10,15,242.0,235.5,5.75,21.5,367.0,417.12,334.16
2016,11,17,10,30,319.0,242.0,5.8,22.0,421.0,481.51,383.36
2016,11,17,10,45,348.0,247.5,5.9,22.5,450.5,493.26,390.79
2016,11,17,11,0,377.0,253.0,6.0,23.0,480.0,502.25,396.06
2016,11,17,11,15,654.0,166.5,6.05,23.0,574.0,594.81,468.51
2016,11,17,11,30,931.0,80.0,6.1,23.0,668.0,646.72,507.88
2016,11,17,11,45,928.5,82.0,6.15,23.5,675.5,611.16,476.83
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,572.99,443.6
2016,11,17,12,15,924.5,84.0,6.15,24.0,683.0,531.05,407.58
2016,11,17,12,30,923.0,84.0,6.1,24.0,683.0,486.89,369.04
2016,11,17,12,45,920.0,83.5,6.1,24.5,674.0,439.66,326.71
2016,11,17,13,0,917.0,83.0,6.1,25.0,665.0,390.74,282.38
2016,11,17,13,15,910.0,82.0,6.0,25.0,648.0,338.75,235.78
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,285.92,188.66
2016,11,17,13,45,893.0,80.0,5.85,25.0,606.0,231.91,142.24
2016,11,17,14,0,883.0,79.0,5.8,25.0,581.0,177.82,99.85
2016,11,17,14,15,869.0,77.0,5.65,25.0,549.0,122.87,65.71
2016,11,17,14,30,855.0,75.0,5.5,25.0,517.0,68.76,52.73
2016,11,17,14,45,833.0,73.5,5.4,25.0,478.0,59.8,45.3
2016,11,17,15,0,811.0,72.0,5.3,25.0,439.0,59.03,44.77
2016,11,17,15,15,784.0,69.0,5.05,24.5,395.5,57.12,43.36
2016,11,17,15,30,757.0,66.0,4.8,24.0,352.0,55.21,41.93
2016,11,17,15,45,713.0,63.0,4.6,24.0,304.5,53.15,40.25
2016,11,17,16,0,669.0,60.0,4.4,24.0,257.0,51.17,38.57
2016,11,17,16,15,610.5,54.5,4.05,23.5,208.5,43.17,31.69
2016,11,17,16,30,552.0,49.0,3.7,23.0,160.0,39.36,28.25
2016,11,17,16,45,445.5,40.5,3.4,22.5,114.0,32.83,22.3
2016,11,17,17,0,339.0,32.0,3.1,22.0,68.0,26.34,15.84
2016,11,17,17,15,169.5,16.0,3.2,21.5,34.0,12.97,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.5,2.2,19.0,21.5,48.14,0.0
2016,11,18,7,30,99.0,35.0,2.5,19.0,43.0,145.74,101.81
2016,11,18,7,45,214.5,50.5,2.9,19.0,85.0,258.79,207.26
2016,11,18,8,0,330.0,66.0,3.3,19.0,127.0,362.09,296.1
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.5,427.75,352.19
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,494.02,406.95
2016,11,18,8,45,538.0,91.5,4.55,19.0,266.0,556.19,457.35
2016,11,18,9,0,607.0,95.0,5.0,19.0,314.0,612.77,502.15
2016,11,18,9,15,411.5,141.5,5.25,18.5,298.0,504.89,414.58
2016,11,18,9,30,216.0,188.0,5.5,18.0,282.0,370.95,304.27
2016,11,18,9,45,221.5,207.0,5.75,18.0,311.5,388.92,318.16
2016,11,18,10,0,227.0,226.0,6.0,18.0,341.0,405.36,330.37
2016,11,18,10,15,113.5,156.5,6.0,18.0,214.0,239.08,194.18
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,72.32,54.5
2016,11,18,10,45,8.5,154.0,6.0,18.0,159.5,136.77,107.67
2016,11,18,11,0,17.0,221.0,6.0,18.0,232.0,201.51,160.13
2016,11,18,11,15,12.0,211.0,5.95,18.0,219.0,187.27,148.22
2016,11,18,11,30,7.0,201.0,5.9,18.0,206.0,173.89,137.15
2016,11,18,11,45,3.5,174.5,5.85,18.5,177.0,148.1,115.88
2016,11,18,12,0,0.0,148.0,5.8,19.0,148.0,123.33,95.53
2016,11,18,12,15,9.0,193.0,5.85,19.0,199.0,164.43,128.78
2016,11,18,12,30,18.0,238.0,5.9,19.0,250.0,203.4,159.92
2016,11,18,12,45,149.5,264.0,5.95,19.5,359.0,273.93,213.86
2016,11,18,13,0,281.0,290.0,6.0,20.0,468.0,325.21,249.82
2016,11,18,13,15,240.0,287.5,6.05,19.5,437.0,290.86,222.29
2016,11,18,13,30,199.0,285.0,6.1,19.0,406.0,260.18,198.33
2016,11,18,13,45,165.0,274.0,6.2,19.0,371.5,229.37,174.39
2016,11,18,14,0,131.0,263.0,6.3,19.0,337.0,202.29,154.36
2016,11,18,14,15,102.0,243.5,6.3,19.0,299.5,180.75,139.6
2016,11,18,14,30,73.0,224.0,6.3,19.0,262.0,157.89,130.4
2016,11,18,14,45,39.5,189.5,6.35,19.0,210.0,137.2,113.07
2016,11,18,15,0,6.0,155.0,6.4,19.0,158.0,120.31,98.88
2016,11,18,15,15,3.0,141.0,6.3,18.5,143.0,109.82,90.26
2016,11,18,15,30,0.0,127.0,6.2,18.0,128.0,99.2,81.42
2016,11,18,15,45,342.5,95.5,6.15,17.5,196.0,68.26,54.64
2016,11,18,16,0,685.0,64.0,6.1,17.0,264.0,50.24,38.9
2016,11,18,16,15,627.0,57.5,5.85,16.5,214.5,45.7,34.89
2016,11,18,16,30,569.0,51.0,5.6,16.0,165.0,41.14,30.69
2016,11,18,16,45,487.5,41.0,5.45,15.5,119.0,33.49,23.56
2016,11,18,17,0,406.0,31.0,5.3,15.0,73.0,25.7,15.78
2016,11,18,17,15,203.0,15.5,5.2,14.5,36.5,12.6,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.5,12.0,3.5,3.5,31.5,172.29,0.0
2016,11,19,7,30,485.0,24.0,3.6,4.0,63.0,398.8,294.1
2016,11,19,7,45,589.5,31.0,3.75,4.5,113.5,493.97,414.36
2016,11,19,8,0,694.0,38.0,3.9,5.0,164.0,588.05,499.13
2016,11,19,8,15,751.5,43.0,4.1,5.5,216.5,645.22,549.37
2016,11,19,8,30,809.0,48.0,4.3,6.0,269.0,700.85,595.51
2016,11,19,8,45,844.5,51.0,4.5,7.0,319.5,727.6,615.48
2016,11,19,9,0,880.0,54.0,4.7,8.0,370.0,758.57,637.68
2016,11,19,9,15,904.0,56.5,4.7,8.5,416.0,776.96,649.34
2016,11,19,9,30,928.0,59.0,4.7,9.0,462.0,791.89,658.04
2016,11,19,9,45,944.0,61.0,4.7,10.0,502.5,796.38,657.35
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,797.03,653.84
2016,11,19,10,15,971.5,64.0,4.6,11.5,577.0,789.22,644.71
2016,11,19,10,30,983.0,65.0,4.5,12.0,611.0,777.51,632.88
2016,11,19,10,45,990.0,66.5,4.45,12.5,637.0,759.31,616.69
2016,11,19,11,0,997.0,68.0,4.4,13.0,663.0,737.31,596.42
2016,11,19,11,15,1002.0,68.5,4.3,13.0,681.0,709.24,572.01
2016,11,19,11,30,1007.0,69.0,4.2,13.0,699.0,677.64,544.6
2016,11,19,11,45,1007.5,70.0,4.15,13.5,708.0,640.58,511.8
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,600.52,476.24
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,556.44,437.73
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,509.78,396.23
2016,11,19,12,45,1005.5,71.0,3.95,14.5,710.0,459.75,350.4
2016,11,19,13,0,1003.0,71.0,3.9,15.0,702.0,407.77,302.18
2016,11,19,13,15,997.5,70.5,3.8,15.0,685.0,352.77,251.52
2016,11,19,13,30,992.0,70.0,3.7,15.0,668.0,296.58,199.95
