Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,45,984.0,69.0,3.65,15.0,643.0,238.59,148.64
2016,11,19,14,0,976.0,68.0,3.6,15.0,618.0,180.18,101.56
2016,11,19,14,15,964.5,66.5,3.5,15.0,585.5,120.98,64.03
2016,11,19,14,30,953.0,65.0,3.4,15.0,553.0,63.32,50.17
2016,11,19,14,45,931.5,65.0,3.35,15.0,513.0,62.79,49.88
2016,11,19,15,0,910.0,65.0,3.3,15.0,473.0,62.23,49.51
2016,11,19,15,15,886.5,62.5,3.15,14.5,427.5,59.82,47.62
2016,11,19,15,30,863.0,60.0,3.0,14.0,382.0,57.32,45.61
2016,11,19,15,45,828.5,56.5,2.9,14.0,332.5,49.12,38.39
2016,11,19,16,0,794.0,53.0,2.8,14.0,283.0,46.47,36.05
2016,11,19,16,15,739.5,48.0,2.4,13.0,231.0,42.41,32.49
2016,11,19,16,30,685.0,43.0,2.0,12.0,179.0,38.37,28.78
2016,11,19,16,45,590.0,36.0,1.6,11.0,129.0,32.36,23.08
2016,11,19,17,0,495.0,29.0,1.2,10.0,79.0,26.41,16.76
2016,11,19,17,15,247.5,14.5,1.2,9.0,39.5,12.87,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,160.67,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,372.7,264.76
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,471.32,389.73
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,567.56,473.58
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,624.87,522.04
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,680.61,566.41
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,714.88,591.09
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,739.1,607.04
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,757.73,618.93
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,773.03,627.96
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,778.4,629.76
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,780.02,628.76
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,773.13,620.87
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,762.42,610.41
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,744.73,595.26
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,723.33,576.06
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,695.96,552.27
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,665.16,525.64
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,628.89,494.53
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,589.59,460.54
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,546.17,423.5
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,500.27,383.56
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,451.36,339.7
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,400.6,293.47
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,346.54,244.48
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,291.32,194.52
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,234.8,145.17
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,177.96,99.96
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,120.15,63.78
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,64.33,50.64
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,62.83,49.51
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,61.28,48.29
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,58.87,46.4
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,50.81,39.5
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,48.15,37.23
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,45.49,34.89
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,41.86,31.72
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,38.28,28.43
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,31.83,22.39
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,25.41,15.69
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,12.4,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,134.88,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,317.12,215.85
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,417.59,345.4
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,514.72,431.51
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,574.72,482.52
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,633.31,529.26
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,669.9,555.38
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,703.81,577.99
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,723.85,591.82
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,740.52,602.65
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,739.52,598.71
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,741.9,597.96
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,736.72,592.13
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,727.87,583.73
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,711.33,569.16
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,691.29,551.14
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,665.48,528.21
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,636.42,502.57
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,602.86,473.17
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,566.36,441.02
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,524.89,405.28
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,481.13,366.91
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,433.71,324.21
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,384.74,279.62
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,333.74,233.52
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,281.74,186.75
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,227.97,140.34
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,174.22,98.21
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,119.53,64.44
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,67.37,52.24
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,59.26,45.44
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,59.16,45.49
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,57.26,44.06
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,55.35,42.61
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,52.92,40.58
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,50.53,38.51
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,42.56,31.62
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,38.71,28.16
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,32.18,22.09
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,25.66,15.34
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,12.63,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,3.84,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,7.39,0.0
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,15.23,6.81
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,23.1,13.71
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,31.81,21.29
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,40.54,28.81
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,49.7,36.53
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,59.22,44.42
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,68.0,51.58
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,76.73,58.6
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,93.81,72.45
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,110.75,86.02
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,118.18,91.71
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,125.57,97.34
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,119.9,92.39
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,114.56,87.76
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,117.65,90.14
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,120.7,92.5
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,134.02,103.13
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,146.97,113.44
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,146.63,113.11
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,146.27,112.8
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,79.02,58.75
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,10.76,3.17
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,48.55,34.14
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,86.15,64.74
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,90.34,68.2
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,94.33,71.55
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,80.15,60.15
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,65.59,50.74
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,43.06,31.54
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,20.64,12.26
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,18.14,10.14
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,15.66,8.01
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,13.58,6.22
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,11.52,4.41
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,9.04,2.24
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.57,0.05
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.51,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.46,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,120.67,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,294.8,177.59
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,404.83,332.33
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,501.61,419.68
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,564.38,474.12
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,625.9,524.59
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,665.94,555.11
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,703.32,582.35
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,724.88,596.59
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,743.07,607.88
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,744.13,605.11
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,748.46,604.93
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,743.91,598.51
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,735.61,589.51
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,719.66,574.56
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,700.08,556.27
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,674.48,534.36
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,645.49,509.59
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,611.65,479.97
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,574.71,447.49
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,532.87,411.34
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,488.58,372.46
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,440.61,329.28
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,390.8,283.91
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,338.65,236.72
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,285.33,188.71
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,230.14,140.9
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,174.56,97.2
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,118.19,62.55
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,64.64,50.32
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,62.83,48.92
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,60.94,47.42
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,58.55,45.57
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,50.63,38.86
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,47.99,36.62
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,45.36,34.32
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,41.32,30.83
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,37.31,27.19
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,30.86,21.21
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,24.44,14.48
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,11.95,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,109.45,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,269.75,147.74
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,371.89,300.74
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,466.09,384.02
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,529.23,436.82
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,591.82,486.13
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,627.99,513.21
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,661.79,537.37
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,681.38,550.55
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,702.5,564.47
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,710.37,568.55
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,714.7,569.92
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,712.24,565.79
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,706.11,558.58
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,691.34,544.88
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,673.15,528.6
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,649.52,507.99
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,622.65,484.75
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,529.22,410.39
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,434.06,335.6
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,405.91,312.85
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,378.42,290.19
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,394.8,296.38
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,380.11,274.71
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,329.82,230.0
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,278.66,184.78
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,226.0,139.78
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,173.68,99.15
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,120.75,66.78
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,71.05,55.14
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,70.18,54.58
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,69.38,54.04
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,61.38,47.42
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,59.2,45.76
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,56.86,43.82
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,54.6,41.87
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,49.46,37.48
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,44.3,32.86
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,36.3,25.55
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,28.25,17.27
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.29,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,53.54,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,154.3,71.34
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,257.45,204.21
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,350.82,287.03
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,418.02,345.25
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,489.94,404.95
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,292.01,243.8
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,78.41,60.81
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,56.37,42.29
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,38.04,26.7
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,48.46,35.36
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,58.9,43.93
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,63.09,47.31
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,67.28,50.7
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,59.36,44.01
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,51.45,37.37
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,53.13,38.72
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,54.81,40.07
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,55.65,40.74
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,56.49,41.41
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,119.78,93.46
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,180.94,142.91
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,151.6,119.13
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,123.33,96.31
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,111.78,86.99
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,100.4,77.75
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,103.16,80.14
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,105.72,82.37
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,104.67,81.81
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,103.45,84.92
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,82.19,66.63
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,59.72,47.13
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,53.03,41.47
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,46.35,35.73
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,39.69,29.86
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,33.04,23.93
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,26.4,17.98
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,19.77,11.96
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,13.57,6.24
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,7.39,0.41
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.69,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,39.85,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,110.97,42.81
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,227.37,182.87
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,318.3,265.4
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,384.9,323.46
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,452.31,379.62
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,501.53,418.9
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,549.63,455.69
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,585.39,481.27
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,614.12,500.83
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,633.18,511.64
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,648.76,519.54
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,651.21,519.34
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,650.22,516.6
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,559.86,444.01
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,468.6,370.98
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,390.01,308.28
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,319.45,251.44
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,358.74,281.26
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,389.96,303.28
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,310.55,241.39
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,243.14,189.32
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,221.89,172.44
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,203.38,157.68
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,184.39,142.89
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,166.52,129.06
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,141.97,109.9
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,118.41,91.45
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,122.81,95.19
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,126.36,102.82
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,112.66,91.44
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,98.7,79.8
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,89.15,71.98
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,79.5,63.95
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,68.32,54.34
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,57.01,44.5
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,45.96,34.81
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,34.74,24.82
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,23.95,15.07
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,13.18,5.05
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.57,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,64.61,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,172.55,53.05
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,280.59,224.63
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,378.44,314.56
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,447.22,375.28
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,515.42,433.0
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,296.52,250.81
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,43.85,31.69
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,50.11,36.93
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,56.37,42.04
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,90.34,70.11
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,125.47,98.62
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,203.62,163.15
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,270.28,217.18
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,247.35,197.37
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,226.09,179.19
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,228.22,180.26
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,230.14,181.15
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,196.07,153.34
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,171.08,132.93
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,220.84,172.45
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,261.75,204.21
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,256.27,198.91
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,249.87,192.86
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,232.13,178.59
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,215.27,165.17
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,208.12,144.71
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,169.46,99.48
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,138.57,93.57
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,156.43,127.38
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,110.05,88.5
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,77.9,61.35
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,75.52,59.6
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,73.17,57.83
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,68.76,54.1
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,64.31,50.25
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,54.98,42.14
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,47.84,35.71
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,37.48,26.23
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,26.97,15.79
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,13.61,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.68,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,16.07,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,66.06,47.25
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,119.03,93.6
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,152.09,122.64
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,184.15,150.28
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,213.59,174.81
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,242.34,198.18
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,486.96,401.38
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,705.78,572.12
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,720.04,580.49
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,730.51,586.7
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,728.66,584.3
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,717.62,575.01
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,706.2,564.65
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,690.94,551.13
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,667.13,530.06
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,639.9,506.09
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,549.5,432.11
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,458.66,358.78
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,485.26,376.48
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,486.66,371.41
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,439.64,328.37
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,390.68,283.29
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,338.44,236.33
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,285.09,188.53
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,230.33,141.08
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,175.42,97.98
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,119.71,63.77
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,66.53,51.59
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,64.72,50.18
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,56.27,43.04
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,54.58,41.78
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,52.91,40.51
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,50.32,38.33
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,47.77,36.1
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,43.38,32.39
2016,11,28,16,30,609.0,44.0,2.9,18.0,159.0,39.01,28.5
2016,11,28,16,45,503.0,36.0,2.4,17.0,112.0,29.53,19.87
2016,11,28,17,0,397.0,28.0,1.9,16.0,65.0,23.24,13.17
2016,11,28,17,15,198.5,14.0,1.8,15.5,32.5,11.41,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,107.0,10.0,2.5,9.5,16.0,77.46,0.0
2016,11,29,7,30,214.0,20.0,2.9,10.0,32.0,195.27,12.0
2016,11,29,7,45,349.5,31.0,3.3,11.0,73.5,322.16,256.15
2016,11,29,8,0,485.0,42.0,3.7,12.0,115.0,434.86,360.84
2016,11,29,8,15,561.5,49.0,3.6,12.5,163.0,503.47,420.46
2016,11,29,8,30,638.0,56.0,3.5,13.0,211.0,571.85,476.53
2016,11,29,8,45,686.5,61.0,3.45,14.0,259.0,610.51,505.72
2016,11,29,9,0,735.0,66.0,3.4,15.0,307.0,653.22,536.44
2016,11,29,9,15,537.5,110.5,3.35,16.0,300.0,553.29,454.73
2016,11,29,9,30,340.0,155.0,3.3,17.0,293.0,436.31,357.49
2016,11,29,9,45,590.0,117.0,3.25,18.0,383.5,592.76,480.42
2016,11,29,10,0,840.0,79.0,3.2,19.0,474.0,717.51,571.54
2016,11,29,10,15,855.5,81.0,3.25,19.5,507.0,715.28,566.93
2016,11,29,10,30,871.0,83.0,3.3,20.0,540.0,709.31,560.11
2016,11,29,10,45,881.5,85.0,3.4,21.0,566.0,696.18,546.66
2016,11,29,11,0,892.0,87.0,3.5,22.0,592.0,675.16,527.48
2016,11,29,11,15,898.5,87.5,3.2,22.0,610.5,651.44,506.67
2016,11,29,11,30,905.0,88.0,2.9,22.0,629.0,624.47,483.18
2016,11,29,11,45,913.5,87.0,2.65,22.5,640.0,593.95,456.04
2016,11,29,12,0,922.0,86.0,2.4,23.0,651.0,560.24,426.13
2016,11,29,12,15,922.5,86.0,2.35,23.0,652.5,520.54,392.75
2016,11,29,12,30,923.0,86.0,2.3,23.0,654.0,478.45,356.76
2016,11,29,12,45,922.5,85.0,2.25,23.5,647.5,432.87,316.65
2016,11,29,13,0,922.0,84.0,2.2,24.0,641.0,385.36,274.35
2016,11,29,13,15,916.5,83.0,2.25,24.0,626.0,334.67,229.89
2016,11,29,13,30,911.0,82.0,2.3,24.0,611.0,282.93,184.58
2016,11,29,13,45,903.0,80.5,2.4,24.0,588.0,229.51,139.46
2016,11,29,14,0,895.0,79.0,2.5,24.0,565.0,175.75,98.08
2016,11,29,14,15,882.5,77.5,2.55,23.5,534.5,121.53,65.44
2016,11,29,14,30,870.0,76.0,2.6,23.0,504.0,61.97,47.46
2016,11,29,14,45,854.0,73.0,2.7,23.0,467.0,60.13,46.04
2016,11,29,15,0,838.0,70.0,2.8,23.0,430.0,58.26,44.57
2016,11,29,15,15,811.5,67.0,2.55,22.5,387.5,56.26,43.05
2016,11,29,15,30,785.0,64.0,2.3,22.0,345.0,54.26,41.52
2016,11,29,15,45,747.0,60.0,2.05,21.5,298.5,51.36,39.15
2016,11,29,16,0,709.0,56.0,1.8,21.0,252.0,48.46,36.71
2016,11,29,16,15,648.0,50.5,1.7,20.0,203.5,44.12,32.98
2016,11,29,16,30,587.0,45.0,1.6,19.0,155.0,36.56,26.25
