Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,45,481.5,36.5,1.5,18.0,109.0,29.87,20.09
2016,11,29,17,0,376.0,28.0,1.4,17.0,63.0,23.19,13.04
2016,11,29,17,15,188.0,14.0,1.45,16.5,31.5,11.4,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,3.95,6.5,16.5,14.08,0.0
2016,11,30,7,30,0.0,33.0,4.0,7.0,33.0,53.62,0.0
2016,11,30,7,45,290.5,34.0,4.1,7.5,77.0,283.19,226.96
2016,11,30,8,0,581.0,35.0,4.2,8.0,121.0,485.24,407.55
2016,11,30,8,15,654.0,41.0,4.4,8.5,171.0,552.39,467.69
2016,11,30,8,30,727.0,47.0,4.6,9.0,221.0,618.7,524.17
2016,11,30,8,45,776.5,50.0,4.85,10.0,271.0,662.3,559.06
2016,11,30,9,0,826.0,53.0,5.1,11.0,321.0,696.54,584.88
2016,11,30,9,15,856.0,55.5,5.0,11.5,367.0,719.43,600.39
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,739.17,612.86
2016,11,30,9,45,910.0,59.5,4.8,12.5,455.0,749.69,617.86
2016,11,30,10,0,934.0,61.0,4.7,13.0,497.0,756.5,619.95
2016,11,30,10,15,948.5,62.5,4.5,13.5,531.5,752.59,613.39
2016,11,30,10,30,963.0,64.0,4.3,14.0,566.0,744.82,604.08
2016,11,30,10,45,974.5,64.0,4.1,14.5,593.5,729.36,588.74
2016,11,30,11,0,986.0,64.0,3.9,15.0,621.0,710.09,570.05
2016,11,30,11,15,992.0,65.0,3.75,15.0,640.0,684.67,547.73
2016,11,30,11,30,998.0,66.0,3.6,15.0,659.0,655.7,522.42
2016,11,30,11,45,1002.0,66.0,3.5,15.5,669.5,621.15,491.69
2016,11,30,12,0,1006.0,66.0,3.4,16.0,680.0,583.41,458.03
2016,11,30,12,15,1006.5,66.0,3.35,16.0,682.0,540.97,421.07
2016,11,30,12,30,1007.0,66.0,3.3,16.0,684.0,495.9,381.15
2016,11,30,12,45,1005.5,65.5,3.25,16.5,677.0,447.18,336.77
2016,11,30,13,0,1004.0,65.0,3.2,17.0,670.0,396.4,289.97
2016,11,30,13,15,999.0,64.5,3.15,17.0,654.5,342.79,240.99
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,287.9,191.06
2016,11,30,13,45,986.5,63.0,3.1,17.0,615.5,231.11,141.35
2016,11,30,14,0,979.0,62.0,3.1,17.0,592.0,173.79,95.76
2016,11,30,14,15,967.5,61.0,3.1,17.0,560.5,115.9,59.77
2016,11,30,14,30,956.0,60.0,3.1,17.0,529.0,59.73,46.72
2016,11,30,14,45,936.5,59.5,3.1,17.0,491.0,58.84,46.09
2016,11,30,15,0,917.0,59.0,3.1,17.0,453.0,57.9,45.39
2016,11,30,15,15,893.5,56.5,2.9,16.5,409.0,55.41,43.41
2016,11,30,15,30,870.0,54.0,2.7,16.0,365.0,52.84,41.32
2016,11,30,15,45,835.0,51.0,2.5,15.5,317.0,49.68,38.67
2016,11,30,16,0,800.0,48.0,2.3,15.0,269.0,42.53,32.39
2016,11,30,16,15,744.5,43.5,2.0,14.0,218.5,38.75,29.05
2016,11,30,16,30,689.0,39.0,1.7,13.0,168.0,35.0,25.58
2016,11,30,16,45,591.0,32.0,1.4,12.0,119.0,28.85,19.76
2016,11,30,17,0,493.0,25.0,1.1,11.0,70.0,22.74,13.07
2016,11,30,17,15,246.5,12.5,1.1,10.5,35.0,11.08,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,129.0,9.0,1.3,4.0,15.0,90.27,0.0
2016,12,1,7,30,258.0,18.0,1.5,5.0,30.0,219.02,0.0
2016,12,1,7,45,385.0,28.5,1.7,6.0,71.5,342.26,270.72
2016,12,1,8,0,512.0,39.0,1.9,7.0,113.0,448.18,373.56
2016,12,1,8,15,586.0,46.0,1.95,7.5,161.5,514.89,432.19
2016,12,1,8,30,660.0,53.0,2.0,8.0,210.0,575.36,482.43
2016,12,1,8,45,703.5,58.5,2.1,8.5,257.0,617.48,515.96
2016,12,1,9,0,747.0,64.0,2.2,9.0,304.0,657.08,546.0
2016,12,1,9,15,777.5,67.5,2.45,10.0,348.5,681.74,563.32
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,703.12,577.6
2016,12,1,9,45,828.5,74.0,2.95,12.0,432.0,713.05,582.83
2016,12,1,10,0,849.0,77.0,3.2,13.0,471.0,719.35,585.25
2016,12,1,10,15,864.0,79.0,3.35,13.5,504.0,716.81,581.63
2016,12,1,10,30,879.0,81.0,3.5,14.0,537.0,710.55,574.84
2016,12,1,10,45,888.5,82.5,3.65,15.0,563.0,691.47,556.93
2016,12,1,11,0,898.0,84.0,3.8,16.0,589.0,674.23,540.16
2016,12,1,11,15,904.5,85.0,3.75,16.0,607.5,651.12,520.09
2016,12,1,11,30,911.0,86.0,3.7,16.0,626.0,624.71,497.22
2016,12,1,11,45,916.5,85.5,3.65,16.5,636.5,593.07,469.08
2016,12,1,12,0,922.0,85.0,3.6,17.0,647.0,558.42,438.16
2016,12,1,12,15,922.5,85.5,3.6,17.0,648.5,519.41,404.18
2016,12,1,12,30,923.0,86.0,3.6,17.0,650.0,477.97,367.46
2016,12,1,12,45,920.5,85.5,3.6,17.5,643.5,432.25,325.94
2016,12,1,13,0,918.0,85.0,3.6,18.0,637.0,384.76,282.32
2016,12,1,13,15,912.5,84.5,3.6,18.0,622.0,334.83,236.87
2016,12,1,13,30,907.0,84.0,3.6,18.0,607.0,283.82,190.67
2016,12,1,13,45,898.0,82.5,3.6,18.5,584.0,230.54,144.03
2016,12,1,14,0,889.0,81.0,3.6,19.0,561.0,177.02,101.52
2016,12,1,14,15,876.0,79.5,3.6,18.5,531.0,116.34,62.57
2016,12,1,14,30,863.0,78.0,3.6,18.0,501.0,63.35,49.68
2016,12,1,14,45,845.5,75.5,3.6,18.0,464.5,61.89,48.56
2016,12,1,15,0,828.0,73.0,3.6,18.0,428.0,60.43,47.41
2016,12,1,15,15,802.0,70.0,3.3,17.5,385.5,58.5,45.94
2016,12,1,15,30,776.0,67.0,3.0,17.0,343.0,56.59,44.45
2016,12,1,15,45,737.5,62.5,2.75,17.0,297.0,53.35,41.66
2016,12,1,16,0,699.0,58.0,2.5,17.0,251.0,50.1,38.79
2016,12,1,16,15,639.0,52.0,2.2,15.5,202.5,45.4,34.74
2016,12,1,16,30,579.0,46.0,1.9,14.0,154.0,37.35,27.53
2016,12,1,16,45,475.5,37.5,1.6,13.0,108.5,30.71,21.28
2016,12,1,17,0,372.0,29.0,1.3,12.0,63.0,24.08,14.08
2016,12,1,17,15,186.0,14.5,1.3,11.5,31.5,11.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,6.4,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,12.8,0.0
2016,12,2,7,45,38.0,34.5,2.85,9.5,39.5,83.42,61.2
2016,12,2,8,0,76.0,54.0,3.1,10.0,64.0,132.58,108.11
2016,12,2,8,15,99.5,74.5,3.15,10.0,94.0,172.33,144.2
2016,12,2,8,30,123.0,95.0,3.2,10.0,124.0,211.18,178.68
2016,12,2,8,45,145.0,112.5,3.25,10.5,154.0,243.75,206.68
2016,12,2,9,0,167.0,130.0,3.3,11.0,184.0,275.96,233.55
2016,12,2,9,15,83.5,90.0,3.3,11.5,117.0,158.38,132.52
2016,12,2,9,30,0.0,50.0,3.3,12.0,50.0,41.36,30.03
2016,12,2,9,45,53.5,127.0,3.35,12.5,151.5,158.99,131.25
2016,12,2,10,0,107.0,204.0,3.4,13.0,253.0,278.69,230.2
2016,12,2,10,15,62.0,198.0,3.45,13.5,227.0,233.33,190.77
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,180.31,145.56
2016,12,2,10,45,9.5,182.0,3.6,14.5,187.5,163.61,131.23
2016,12,2,11,0,2.0,172.0,3.7,15.0,174.0,148.14,117.93
2016,12,2,11,15,1.0,158.5,3.75,15.0,159.5,134.6,106.66
2016,12,2,11,30,0.0,145.0,3.8,15.0,145.0,121.71,95.94
2016,12,2,11,45,5.0,176.0,3.85,15.5,179.5,150.42,119.28
2016,12,2,12,0,10.0,207.0,3.9,16.0,214.0,178.11,141.46
2016,12,2,12,15,5.0,109.5,3.9,16.0,113.0,93.43,72.13
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.93,2.68
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,32.74,21.83
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,55.64,40.96
2016,12,2,13,15,0.0,56.5,3.9,15.5,56.5,46.87,33.74
2016,12,2,13,30,0.0,46.0,3.9,15.0,46.0,38.12,26.51
2016,12,2,13,45,1.0,108.0,3.9,15.0,108.5,89.26,69.32
2016,12,2,14,0,2.0,170.0,3.9,15.0,171.0,135.34,107.54
2016,12,2,14,15,1.0,152.5,3.9,15.0,153.0,121.28,96.09
2016,12,2,14,30,0.0,135.0,3.9,15.0,135.0,107.55,88.88
2016,12,2,14,45,0.0,122.5,3.95,15.0,122.5,98.14,80.89
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,88.62,72.76
2016,12,2,15,15,0.0,99.0,3.95,14.5,99.0,80.08,65.56
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,71.46,58.2
2016,12,2,15,45,0.0,75.5,3.85,14.0,75.5,61.66,49.57
2016,12,2,16,0,0.0,63.0,3.8,14.0,63.0,51.76,40.75
2016,12,2,16,15,0.0,50.5,3.75,13.5,50.5,41.78,31.79
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,31.41,22.35
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,21.87,13.52
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,12.35,4.41
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.23,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.46,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.69,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.92,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.16,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.4,0.87
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,38.86,28.49
2016,12,3,9,30,0.0,85.0,3.8,8.0,85.0,71.63,56.92
2016,12,3,9,45,0.0,69.5,3.85,8.5,69.5,57.63,44.55
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,44.71,33.2
2016,12,3,10,15,0.0,82.0,4.05,9.0,82.0,68.09,53.26
2016,12,3,10,30,0.0,110.0,4.2,9.0,110.0,92.57,74.07
2016,12,3,10,45,6.5,154.5,4.35,9.0,158.5,136.39,111.25
2016,12,3,11,0,13.0,199.0,4.5,9.0,207.0,179.77,147.57
2016,12,3,11,15,6.5,156.0,4.6,9.0,160.0,135.8,110.31
2016,12,3,11,30,0.0,113.0,4.7,9.0,113.0,94.34,75.09
2016,12,3,11,45,0.0,115.0,4.85,9.0,115.0,95.9,76.39
2016,12,3,12,0,0.0,117.0,5.0,9.0,117.0,97.45,77.66
2016,12,3,12,15,0.0,103.0,4.9,9.0,103.0,85.68,67.66
2016,12,3,12,30,0.0,89.0,4.8,9.0,89.0,74.03,57.77
2016,12,3,12,45,0.0,78.0,4.75,9.0,78.0,64.83,49.95
2016,12,3,13,0,0.0,67.0,4.7,9.0,67.0,55.63,42.13
2016,12,3,13,15,0.0,111.0,4.45,9.0,111.0,91.84,73.01
2016,12,3,13,30,0.0,155.0,4.2,9.0,155.0,126.0,101.96
2016,12,3,13,45,0.0,106.0,3.95,9.5,106.0,87.5,69.3
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,47.25,35.0
2016,12,3,14,15,0.0,64.5,3.75,9.5,64.5,53.49,40.52
2016,12,3,14,30,0.0,72.0,3.8,9.0,72.0,59.74,48.31
2016,12,3,14,45,0.0,40.0,3.9,9.0,40.0,33.08,24.37
2016,12,3,15,0,0.0,8.0,4.0,9.0,8.0,6.59,0.35
2016,12,3,15,15,0.0,7.0,3.75,9.0,7.0,5.76,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.94,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.11,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.28,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.46,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.64,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.23,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.41,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.71,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.41,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,9.87,2.0
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,16.47,8.35
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,24.34,15.43
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,32.22,22.48
2016,12,4,8,45,0.0,49.0,4.1,9.0,49.0,40.53,29.83
2016,12,4,9,0,0.0,59.0,4.3,9.0,59.0,48.86,37.11
2016,12,4,9,15,0.0,40.0,4.55,9.0,40.0,33.04,23.27
2016,12,4,9,30,0.0,21.0,4.8,9.0,21.0,17.31,9.49
2016,12,4,9,45,0.0,41.0,5.1,9.5,41.0,33.89,23.84
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,50.54,38.09
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,46.81,34.78
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,43.07,31.49
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,47.67,35.3
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,52.26,39.08
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,37.7,26.62
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,23.18,14.19
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,23.18,14.19
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,23.18,14.18
2016,12,4,12,15,0.0,79.5,4.15,11.0,79.5,66.08,50.64
2016,12,4,12,30,0.0,131.0,4.3,11.0,131.0,108.67,86.48
2016,12,4,12,45,0.0,125.5,4.45,11.0,125.5,103.93,82.5
2016,12,4,13,0,0.0,120.0,4.6,11.0,120.0,99.26,78.62
2016,12,4,13,15,6.5,162.0,4.8,11.0,166.0,134.01,107.64
2016,12,4,13,30,13.0,204.0,5.0,11.0,212.0,165.97,134.09
2016,12,4,13,45,6.5,107.5,5.2,11.0,111.5,89.86,70.62
2016,12,4,14,0,0.0,11.0,5.4,11.0,11.0,9.08,2.15
2016,12,4,14,15,0.0,77.0,5.3,11.0,77.0,63.93,49.19
2016,12,4,14,30,0.0,143.0,5.2,11.0,143.0,113.13,95.31
2016,12,4,14,45,0.0,83.0,5.15,11.0,83.0,68.83,56.13
2016,12,4,15,0,0.0,23.0,5.1,11.0,23.0,18.98,11.5
2016,12,4,15,15,0.0,20.5,4.85,11.0,20.5,16.9,9.66
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,14.83,7.81
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,12.76,5.95
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,10.69,4.07
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,8.63,2.18
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.57,0.27
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.51,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.46,0.0
2016,12,4,17,15,0.0,1.5,3.15,9.5,1.5,1.23,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.23,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.69,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.92,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.0,8.0,6.57,0.14
2016,12,5,9,0,0.0,10.0,2.2,8.0,10.0,8.22,1.6
2016,12,5,9,15,0.0,11.5,2.0,8.0,11.5,9.46,2.69
2016,12,5,9,30,0.0,13.0,1.8,8.0,13.0,10.71,3.77
2016,12,5,9,45,0.0,17.0,1.65,8.5,17.0,14.02,6.64
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,17.33,9.48
2016,12,5,10,15,0.0,62.0,1.45,9.0,62.0,51.39,38.96
2016,12,5,10,30,0.0,103.0,1.4,9.0,103.0,86.39,68.78
2016,12,5,10,45,0.0,63.0,1.35,9.0,63.0,52.25,39.46
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,19.02,10.82
2016,12,5,11,15,30.5,140.5,1.35,9.0,158.5,142.1,116.02
2016,12,5,11,30,61.0,258.0,1.4,9.0,294.0,264.7,216.22
2016,12,5,11,45,34.5,227.5,1.5,9.5,248.0,216.85,176.04
2016,12,5,12,0,8.0,197.0,1.6,10.0,202.0,168.75,136.25
2016,12,5,12,15,4.5,182.5,1.7,10.0,185.5,153.74,123.96
2016,12,5,12,30,1.0,168.0,1.8,10.0,169.0,139.4,112.14
2016,12,5,12,45,38.5,219.0,1.9,10.5,242.5,194.4,156.75
2016,12,5,13,0,76.0,270.0,2.0,11.0,316.0,240.63,192.78
2016,12,5,13,15,60.0,255.5,2.1,11.0,291.5,217.5,173.95
2016,12,5,13,30,44.0,241.0,2.2,11.0,267.0,196.41,157.19
2016,12,5,13,45,26.5,213.0,2.35,11.0,228.5,172.36,138.27
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,146.9,118.25
2016,12,5,14,15,8.5,177.5,2.55,11.0,182.0,139.23,112.23
2016,12,5,14,30,8.0,170.0,2.6,11.0,174.0,131.52,111.2
2016,12,5,14,45,374.5,130.5,2.7,11.0,290.0,88.29,73.38
2016,12,5,15,0,741.0,91.0,2.8,11.0,406.0,67.09,54.71
2016,12,5,15,15,712.5,87.0,2.75,11.0,365.5,64.99,52.99
2016,12,5,15,30,684.0,83.0,2.7,11.0,325.0,62.92,51.24
2016,12,5,15,45,653.5,75.5,2.7,11.0,281.5,58.16,47.03
2016,12,5,16,0,623.0,68.0,2.7,11.0,238.0,53.27,42.61
2016,12,5,16,15,560.5,60.5,2.35,10.5,192.0,48.04,37.85
2016,12,5,16,30,498.0,53.0,2.0,10.0,146.0,42.78,32.88
2016,12,5,16,45,411.0,41.5,1.7,10.0,103.0,33.9,24.39
2016,12,5,17,0,324.0,30.0,1.4,10.0,60.0,24.84,14.87
2016,12,5,17,15,162.0,15.0,1.35,9.5,30.0,12.25,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,7.5,4.1,6.0,11.0,0.0,0.0
2016,12,6,7,30,205.0,15.0,4.3,6.0,22.0,146.31,0.0
2016,12,6,7,45,357.0,25.0,4.5,6.0,62.0,313.9,234.18
2016,12,6,8,0,509.0,35.0,4.7,6.0,102.0,427.38,360.33
2016,12,6,8,15,589.0,42.0,5.05,6.5,150.0,499.72,427.86
2016,12,6,8,30,669.0,49.0,5.4,7.0,198.0,571.38,491.04
2016,12,6,8,45,720.0,52.5,5.75,7.5,246.0,616.55,529.86
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,659.24,564.98
2016,12,6,9,15,802.0,59.5,6.1,8.5,339.0,684.43,583.69
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,706.4,599.17
2016,12,6,9,45,525.0,130.0,6.2,9.5,339.5,547.89,465.76
2016,12,6,10,0,217.0,197.0,6.3,10.0,295.0,363.45,306.75
2016,12,6,10,15,113.5,188.5,6.2,10.5,240.0,272.67,228.13
2016,12,6,10,30,10.0,180.0,6.1,11.0,185.0,164.38,134.29
2016,12,6,10,45,5.0,149.5,6.05,11.5,152.0,130.98,105.76
2016,12,6,11,0,0.0,119.0,6.0,12.0,119.0,99.94,79.21
2016,12,6,11,15,1.5,148.5,5.9,12.0,149.5,126.25,101.22
2016,12,6,11,30,3.0,178.0,5.8,12.0,180.0,152.12,122.68
2016,12,6,11,45,1.5,166.5,5.7,12.5,167.5,140.48,112.62
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,129.34,103.08
2016,12,6,12,15,0.0,137.0,5.5,13.0,137.0,113.91,90.22
2016,12,6,12,30,0.0,119.0,5.4,13.0,119.0,98.81,77.62
2016,12,6,12,45,1.0,146.0,5.35,13.0,146.5,120.95,96.1
2016,12,6,13,0,2.0,173.0,5.3,13.0,174.0,142.23,113.77
2016,12,6,13,15,1.0,149.0,5.2,13.0,149.5,122.28,97.26
2016,12,6,13,30,0.0,125.0,5.1,13.0,125.0,102.7,81.06
2016,12,6,13,45,0.0,93.0,5.05,13.0,93.0,77.2,59.78
2016,12,6,14,0,0.0,61.0,5.0,13.0,61.0,50.58,37.39
2016,12,6,14,15,0.0,83.0,4.9,13.0,83.0,68.94,53.03
2016,12,6,14,30,0.0,105.0,4.8,13.0,105.0,85.74,70.52
2016,12,6,14,45,0.0,86.5,4.75,13.0,86.5,71.5,58.08
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,56.37,44.78
2016,12,6,15,15,0.0,61.5,4.55,12.5,61.5,50.94,40.13
2016,12,6,15,30,0.0,55.0,4.4,12.0,55.0,45.52,35.43
2016,12,6,15,45,277.0,69.0,4.3,12.0,145.0,49.84,39.37
2016,12,6,16,0,554.0,83.0,4.2,12.0,235.0,64.91,52.88
2016,12,6,16,15,489.0,73.5,3.85,11.5,189.0,58.46,47.02
2016,12,6,16,30,424.0,64.0,3.5,11.0,143.0,48.85,38.14
2016,12,6,16,45,316.5,50.5,3.2,10.5,99.5,38.76,28.59
2016,12,6,17,0,209.0,37.0,2.9,10.0,56.0,28.56,17.93
2016,12,6,17,15,104.5,18.5,2.8,9.5,28.0,14.4,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,138.0,14.0,1.4,3.0,18.0,101.59,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,257.0,187.22
2016,12,7,8,0,407.0,40.0,1.9,5.0,92.0,370.68,309.94
2016,12,7,8,15,488.5,48.5,1.85,5.5,137.5,442.99,375.54
2016,12,7,8,30,570.0,57.0,1.8,6.0,183.0,515.45,436.88
2016,12,7,8,45,618.0,64.0,1.75,6.5,229.0,561.04,473.48
2016,12,7,9,0,666.0,71.0,1.7,7.0,275.0,604.69,506.71
2016,12,7,9,15,700.5,75.5,1.65,7.5,318.0,632.89,526.51
2016,12,7,9,30,735.0,80.0,1.6,8.0,361.0,658.19,543.4
2016,12,7,9,45,758.0,83.5,1.6,9.0,399.5,667.08,546.8
2016,12,7,10,0,781.0,87.0,1.6,10.0,438.0,676.83,550.86
2016,12,7,10,15,391.0,124.0,1.55,10.0,300.0,425.32,351.22
2016,12,7,10,30,1.0,161.0,1.5,10.0,162.0,140.23,112.99
2016,12,7,10,45,2.5,168.5,1.5,10.5,170.0,146.8,118.8
2016,12,7,11,0,4.0,176.0,1.5,11.0,178.0,153.3,123.77
2016,12,7,11,15,131.5,220.5,1.5,11.5,296.5,287.91,234.7
2016,12,7,11,30,259.0,265.0,1.5,12.0,415.0,403.5,324.61
2016,12,7,11,45,220.5,274.0,1.5,12.5,403.5,367.43,293.85
2016,12,7,12,0,182.0,283.0,1.5,13.0,392.0,341.81,272.3
2016,12,7,12,15,129.5,278.5,1.5,13.0,356.0,300.37,239.07
2016,12,7,12,30,77.0,274.0,1.5,13.0,320.0,259.95,206.92
2016,12,7,12,45,76.0,272.0,1.55,13.5,317.0,250.29,198.61
2016,12,7,13,0,75.0,270.0,1.6,14.0,314.0,240.53,190.09
2016,12,7,13,15,44.0,237.0,1.55,14.0,263.0,199.82,157.99
2016,12,7,13,30,13.0,204.0,1.5,14.0,212.0,166.02,131.76
2016,12,7,13,45,15.0,201.0,1.5,14.5,209.5,161.75,128.14
2016,12,7,14,0,17.0,198.0,1.5,15.0,207.0,157.06,124.19
2016,12,7,14,15,400.0,147.0,1.35,15.0,341.0,127.66,87.51
2016,12,7,14,30,783.0,96.0,1.2,15.0,475.0,78.85,63.78
2016,12,7,14,45,648.0,114.5,1.05,15.0,413.0,81.4,66.23
2016,12,7,15,0,513.0,133.0,0.9,15.0,351.0,92.76,76.27
2016,12,7,15,15,596.0,108.0,0.75,15.0,337.0,79.4,64.74
2016,12,7,15,30,679.0,83.0,0.6,15.0,323.0,62.88,50.36
2016,12,7,15,45,636.0,77.5,0.45,15.0,278.5,59.55,47.52
2016,12,7,16,0,593.0,72.0,0.3,15.0,234.0,56.22,44.58
2016,12,7,16,15,530.0,64.0,0.45,14.0,188.5,50.72,39.73
2016,12,7,16,30,467.0,56.0,0.6,13.0,143.0,45.17,34.63
2016,12,7,16,45,365.5,44.5,0.8,12.5,100.0,36.33,26.29
2016,12,7,17,0,264.0,33.0,1.0,12.0,57.0,27.37,16.87
2016,12,7,17,15,132.0,16.5,1.2,11.5,28.5,12.89,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,18.16,7.62
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,34.27,23.91
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,54.43,42.37
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,73.36,59.65
2016,12,8,8,45,8.0,94.5,7.45,2.5,97.0,96.1,80.25
2016,12,8,9,0,16.0,113.0,7.6,3.0,118.0,118.56,100.28
2016,12,8,9,15,19.5,130.0,7.6,3.0,137.0,135.71,115.37
2016,12,8,9,30,23.0,147.0,7.6,3.0,156.0,152.66,130.1
2016,12,8,9,45,23.0,159.5,7.6,3.0,169.0,162.0,137.93
2016,12,8,10,0,23.0,172.0,7.6,3.0,182.0,171.39,145.73
2016,12,8,10,15,24.0,184.5,7.55,3.0,196.0,181.43,154.07
2016,12,8,10,30,25.0,197.0,7.5,3.0,210.0,191.33,162.25
2016,12,8,10,45,27.5,207.5,7.45,3.5,222.5,200.1,169.17
2016,12,8,11,0,30.0,218.0,7.4,4.0,235.0,218.38,184.18
2016,12,8,11,15,21.5,212.0,7.3,3.5,224.5,195.09,164.05
2016,12,8,11,30,13.0,206.0,7.2,3.0,214.0,182.55,153.21
2016,12,8,11,45,63.5,242.5,7.1,3.0,280.5,246.4,208.03
2016,12,8,12,0,114.0,279.0,7.0,3.0,347.0,298.06,251.34
2016,12,8,12,15,92.0,274.5,6.9,3.0,329.5,275.02,231.09
2016,12,8,12,30,70.0,270.0,6.8,3.0,312.0,253.87,212.74
2016,12,8,12,45,50.0,253.5,6.75,3.0,283.5,226.11,189.02
2016,12,8,13,0,30.0,237.0,6.7,3.0,255.0,200.85,167.67
2016,12,8,13,15,15.0,201.0,6.6,3.0,210.5,166.55,138.67
2016,12,8,13,30,0.0,165.0,6.5,3.0,166.0,133.67,111.0
2016,12,8,13,45,31.5,198.5,6.45,3.0,216.0,159.35,131.86
2016,12,8,14,0,63.0,232.0,6.4,3.0,266.0,179.77,148.12
2016,12,8,14,15,61.5,219.0,6.35,3.0,251.0,163.44,134.97
2016,12,8,14,30,60.0,206.0,6.3,3.0,236.0,147.4,129.25
2016,12,8,14,45,56.5,190.5,6.25,3.0,217.0,136.91,120.03
2016,12,8,15,0,53.0,175.0,6.2,3.0,198.0,126.82,111.12
2016,12,8,15,15,48.5,159.0,6.0,3.0,178.5,116.18,101.64
2016,12,8,15,30,44.0,143.0,5.8,3.0,159.0,105.28,91.85
2016,12,8,15,45,39.5,124.5,5.65,3.0,137.5,92.67,80.36
2016,12,8,16,0,35.0,106.0,5.5,3.0,116.0,79.77,68.46
2016,12,8,16,15,27.0,87.0,5.15,2.5,93.5,66.28,55.92
2016,12,8,16,30,19.0,68.0,4.8,2.0,71.0,52.51,42.9
2016,12,8,16,45,9.5,48.5,4.45,2.0,50.0,38.53,29.41
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,23.52,14.39
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.97,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,2.6,-2.0,17.0,117.1,0.0
2016,12,9,7,45,318.5,24.5,2.85,-1.5,55.5,281.8,198.95
2016,12,9,8,0,473.0,36.0,3.1,-1.0,94.0,410.62,350.67
2016,12,9,8,15,556.5,43.5,3.2,-0.5,141.5,483.38,419.93
2016,12,9,8,30,640.0,51.0,3.3,0.0,189.0,549.67,478.86
2016,12,9,8,45,322.0,79.0,3.45,0.5,149.0,357.44,314.9
2016,12,9,9,0,4.0,107.0,3.6,1.0,109.0,102.91,86.26
2016,12,9,9,15,7.5,123.0,3.45,1.5,126.0,119.16,100.76
2016,12,9,9,30,11.0,139.0,3.3,2.0,143.0,135.29,114.59
2016,12,9,9,45,13.5,152.5,3.2,2.5,158.5,147.86,125.08
2016,12,9,10,0,16.0,166.0,3.1,3.0,174.0,160.36,135.37
2016,12,9,10,15,115.5,195.5,2.95,3.0,253.5,282.16,241.15
2016,12,9,10,30,215.0,225.0,2.8,3.0,333.0,374.42,318.48
2016,12,9,10,45,215.5,237.5,2.65,3.5,350.0,377.56,318.75
2016,12,9,11,0,216.0,250.0,2.5,4.0,367.0,379.58,318.47
2016,12,9,11,15,216.5,258.5,2.3,4.5,379.5,376.55,314.01
2016,12,9,11,30,217.0,267.0,2.1,5.0,392.0,372.55,308.76
2016,12,9,11,45,216.0,272.5,1.95,5.5,399.0,364.02,299.94
2016,12,9,12,0,215.0,278.0,1.8,6.0,406.0,354.71,290.49
2016,12,9,12,15,268.5,270.5,1.65,6.0,431.5,364.36,296.54
2016,12,9,12,30,322.0,263.0,1.5,6.0,457.0,363.01,292.93
2016,12,9,12,45,310.0,263.0,1.4,6.5,448.0,337.41,269.81
2016,12,9,13,0,298.0,263.0,1.3,7.0,439.0,312.14,247.1
2016,12,9,13,15,253.5,262.5,1.2,7.0,410.0,277.58,218.43
2016,12,9,13,30,209.0,262.0,1.1,7.0,381.0,248.28,194.7
2016,12,9,13,45,166.0,252.5,1.05,7.0,345.0,217.08,170.26
2016,12,9,14,0,123.0,243.0,1.0,7.0,309.0,190.37,150.41
2016,12,9,14,15,110.5,228.5,1.0,7.0,285.5,172.77,137.8
2016,12,9,14,30,98.0,214.0,1.0,7.0,262.0,152.61,130.94
2016,12,9,14,45,58.5,187.0,1.0,7.0,215.0,134.99,115.8
2016,12,9,15,0,19.0,160.0,1.0,7.0,168.0,122.88,105.39
2016,12,9,15,15,15.5,145.0,1.05,7.0,151.5,111.82,95.83
2016,12,9,15,30,12.0,130.0,1.1,7.0,135.0,100.62,86.02
2016,12,9,15,45,353.5,95.0,1.15,7.0,193.0,68.4,57.06
2016,12,9,16,0,695.0,60.0,1.2,7.0,251.0,51.79,41.97
2016,12,9,16,15,634.0,54.0,1.1,6.0,203.0,43.25,34.2
2016,12,9,16,30,573.0,48.0,1.0,5.0,155.0,38.96,30.12
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.5,31.95,23.27
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,24.91,15.54
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
