Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.5,1.15,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,13.0,1.4,2.0,15.0,65.91,0.0
2016,12,10,7,45,223.5,27.0,1.7,2.5,50.5,218.27,145.4
2016,12,10,8,0,362.0,41.0,2.0,3.0,86.0,338.13,283.6
2016,12,10,8,15,449.5,51.0,2.1,3.5,131.0,415.95,355.6
2016,12,10,8,30,537.0,61.0,2.2,4.0,176.0,494.07,423.63
2016,12,10,8,45,591.0,68.0,2.3,4.5,222.0,544.06,465.67
2016,12,10,9,0,645.0,75.0,2.4,5.0,268.0,592.08,504.12
2016,12,10,9,15,682.0,80.0,2.5,5.5,311.5,622.9,527.51
2016,12,10,9,30,719.0,85.0,2.6,6.0,355.0,650.82,547.95
2016,12,10,9,45,744.0,89.0,2.75,6.5,394.0,665.63,557.94
2016,12,10,10,0,769.0,93.0,2.9,7.0,433.0,677.07,564.86
2016,12,10,10,15,384.5,107.5,2.95,7.0,277.5,401.81,340.33
2016,12,10,10,30,0.0,122.0,3.0,7.0,122.0,103.56,83.71
2016,12,10,10,45,0.0,127.5,3.15,7.5,127.5,107.95,87.51
2016,12,10,11,0,0.0,133.0,3.3,8.0,133.0,112.33,90.92
2016,12,10,11,15,0.0,144.0,3.35,8.0,144.0,121.49,98.56
2016,12,10,11,30,0.0,155.0,3.4,8.0,155.0,130.5,106.05
2016,12,10,11,45,2.0,169.0,3.5,8.5,170.0,142.99,116.28
2016,12,10,12,0,4.0,183.0,3.6,9.0,185.0,155.05,126.08
2016,12,10,12,15,2.0,171.5,3.65,9.0,172.5,143.54,116.37
2016,12,10,12,30,0.0,160.0,3.7,9.0,160.0,132.49,107.12
2016,12,10,12,45,1.0,168.0,3.75,9.5,168.5,138.75,112.19
2016,12,10,13,0,2.0,176.0,3.8,10.0,177.0,144.66,116.93
2016,12,10,13,15,1.0,138.0,3.8,10.0,138.5,113.63,91.02
2016,12,10,13,30,0.0,100.0,3.8,10.0,100.0,82.88,65.2
2016,12,10,13,45,0.0,102.5,3.85,10.5,102.5,84.73,66.76
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,86.48,68.21
2016,12,10,14,15,0.0,96.0,3.9,11.0,96.0,79.26,62.2
2016,12,10,14,30,0.0,87.0,3.9,11.0,87.0,72.09,58.93
2016,12,10,14,45,0.0,81.5,3.9,11.0,81.5,67.65,55.11
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,63.06,51.14
2016,12,10,15,15,346.0,79.5,3.8,10.5,202.0,56.45,45.42
2016,12,10,15,30,692.0,83.0,3.7,10.0,328.0,63.01,51.53
2016,12,10,15,45,658.0,76.0,3.6,10.0,284.0,58.57,47.58
2016,12,10,16,0,624.0,69.0,3.5,10.0,240.0,54.05,43.48
2016,12,10,16,15,561.0,62.0,3.1,9.5,194.0,49.24,39.09
2016,12,10,16,30,498.0,55.0,2.7,9.0,148.0,44.43,34.51
2016,12,10,16,45,401.5,44.0,2.35,8.5,104.5,35.99,26.42
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,27.42,17.36
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,13.51,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,3.9,8.0,14.0,78.22,0.0
2016,12,11,7,45,255.5,23.5,4.1,8.5,49.0,235.28,147.66
2016,12,11,8,0,404.0,36.0,4.3,9.0,84.0,361.99,298.9
2016,12,11,8,15,489.5,44.5,4.6,9.5,129.0,436.3,368.92
2016,12,11,8,30,575.0,53.0,4.9,10.0,174.0,511.27,434.85
2016,12,11,8,45,287.5,33.0,5.2,11.0,93.5,274.06,236.07
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,10.69,3.61
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,10.7,3.61
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,10.71,3.58
2016,12,11,9,45,0.0,44.0,5.65,13.5,44.0,36.38,25.58
2016,12,11,10,0,0.0,75.0,5.7,14.0,75.0,62.22,47.43
2016,12,11,10,15,0.0,81.0,5.75,14.5,81.0,67.25,51.46
2016,12,11,10,30,0.0,87.0,5.8,15.0,87.0,72.35,55.53
2016,12,11,10,45,107.0,167.5,5.85,15.5,225.5,234.42,191.88
2016,12,11,11,0,214.0,248.0,5.9,16.0,364.0,376.68,306.83
2016,12,11,11,15,264.5,250.0,5.9,16.0,398.5,408.07,331.06
2016,12,11,11,30,315.0,252.0,5.9,16.0,433.0,424.71,343.42
2016,12,11,11,45,376.5,242.5,5.95,16.5,463.0,432.74,348.08
2016,12,11,12,0,438.0,233.0,6.0,17.0,493.0,442.48,353.34
2016,12,11,12,15,379.5,248.5,5.95,17.0,474.5,398.67,316.63
2016,12,11,12,30,321.0,264.0,5.9,17.0,456.0,364.15,287.57
2016,12,11,12,45,371.5,250.0,5.85,17.5,470.0,351.63,274.34
2016,12,11,13,0,422.0,236.0,5.8,18.0,484.0,335.82,257.6
2016,12,11,13,15,376.5,240.5,5.7,18.0,458.0,297.96,225.76
2016,12,11,13,30,331.0,245.0,5.6,18.0,432.0,264.93,198.51
2016,12,11,13,45,365.0,227.5,5.5,18.5,427.0,235.63,171.67
2016,12,11,14,0,399.0,210.0,5.4,19.0,422.0,202.97,143.54
2016,12,11,14,15,234.0,209.5,5.15,18.5,332.5,161.82,119.84
2016,12,11,14,30,69.0,209.0,4.9,18.0,243.0,149.69,124.03
2016,12,11,14,45,56.5,191.0,4.65,18.0,217.5,137.17,113.56
2016,12,11,15,0,44.0,173.0,4.4,18.0,192.0,125.58,103.84
2016,12,11,15,15,40.5,157.0,4.25,17.5,173.0,114.96,95.08
2016,12,11,15,30,37.0,141.0,4.1,17.0,154.0,104.07,85.99
2016,12,11,15,45,350.0,102.0,3.95,16.5,199.5,73.17,59.18
2016,12,11,16,0,663.0,63.0,3.8,16.0,245.0,49.62,38.51
2016,12,11,16,15,603.0,56.5,3.65,15.5,198.5,45.03,34.41
2016,12,11,16,30,543.0,50.0,3.5,15.0,152.0,40.43,30.13
2016,12,11,16,45,441.5,41.0,3.35,14.5,107.5,33.51,23.59
2016,12,11,17,0,340.0,32.0,3.2,14.0,63.0,26.59,16.22
2016,12,11,17,15,170.0,16.0,3.1,13.5,31.5,13.08,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.0,5.0,3.25,4.5,6.5,0.0,0.0
2016,12,12,7,30,120.0,10.0,3.4,5.0,13.0,85.58,0.0
2016,12,12,7,45,272.0,22.0,3.55,5.5,48.5,243.22,146.64
2016,12,12,8,0,424.0,34.0,3.7,6.0,84.0,373.01,309.88
2016,12,12,8,15,509.5,42.0,3.7,6.5,129.0,446.65,379.78
2016,12,12,8,30,595.0,50.0,3.7,7.0,174.0,521.1,444.59
2016,12,12,8,45,648.0,55.0,3.7,7.5,220.5,567.8,483.76
2016,12,12,9,0,701.0,60.0,3.7,8.0,267.0,608.33,516.02
2016,12,12,9,15,736.0,64.0,3.55,8.5,310.5,637.41,537.3
2016,12,12,9,30,771.0,68.0,3.4,9.0,354.0,663.45,555.29
2016,12,12,9,45,795.0,70.5,3.25,9.5,393.5,676.42,562.51
2016,12,12,10,0,819.0,73.0,3.1,10.0,433.0,685.9,566.89
2016,12,12,10,15,835.5,75.5,2.95,10.5,466.5,686.48,564.36
2016,12,12,10,30,852.0,78.0,2.8,11.0,500.0,683.41,558.36
2016,12,12,10,45,863.0,79.5,2.65,12.0,526.5,671.85,544.75
2016,12,12,11,0,874.0,81.0,2.5,13.0,553.0,652.58,525.43
2016,12,12,11,15,881.5,82.0,2.3,13.0,572.0,631.94,506.54
2016,12,12,11,30,889.0,83.0,2.1,13.0,591.0,608.03,484.9
2016,12,12,11,45,896.5,82.0,1.95,13.5,603.0,578.92,458.42
2016,12,12,12,0,904.0,81.0,1.8,14.0,615.0,546.73,429.22
2016,12,12,12,15,905.0,81.5,1.55,14.5,618.0,509.87,395.53
2016,12,12,12,30,906.0,82.0,1.3,15.0,621.0,470.55,359.44
2016,12,12,12,45,903.5,81.5,1.05,15.5,615.5,426.7,319.37
2016,12,12,13,0,901.0,81.0,0.8,16.0,610.0,381.06,277.41
2016,12,12,13,15,896.0,80.5,0.75,16.0,596.5,333.11,234.61
2016,12,12,13,30,891.0,80.0,0.7,16.0,583.0,283.99,190.77
2016,12,12,13,45,881.5,79.0,0.7,16.5,562.0,232.67,146.25
2016,12,12,14,0,872.0,78.0,0.7,17.0,541.0,181.1,104.91
2016,12,12,14,15,859.5,76.5,0.75,17.0,512.5,122.24,65.37
2016,12,12,14,30,847.0,75.0,0.8,17.0,484.0,69.92,45.97
2016,12,12,14,45,825.0,74.0,0.9,17.0,448.5,60.6,47.64
2016,12,12,15,0,803.0,73.0,1.0,17.0,413.0,60.19,47.41
2016,12,12,15,15,777.0,70.0,0.95,16.5,372.5,58.26,45.93
2016,12,12,15,30,751.0,67.0,0.9,16.0,332.0,56.35,44.45
2016,12,12,15,45,712.0,62.5,0.85,16.0,288.0,53.11,41.65
2016,12,12,16,0,673.0,58.0,0.8,16.0,244.0,49.87,38.78
2016,12,12,16,15,614.0,52.5,0.8,15.0,197.5,41.89,31.75
2016,12,12,16,30,555.0,47.0,0.8,14.0,151.0,37.98,28.16
2016,12,12,16,45,456.5,38.0,0.85,13.5,107.0,30.98,21.55
2016,12,12,17,0,358.0,29.0,0.9,13.0,63.0,23.93,14.21
2016,12,12,17,15,179.0,14.5,0.95,12.5,31.5,11.75,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,168.5,19.5,3.0,10.0,39.0,170.15,93.3
2016,12,13,8,0,337.0,39.0,3.3,11.0,78.0,317.53,258.37
2016,12,13,8,15,426.5,49.5,3.3,11.5,122.5,396.52,330.97
2016,12,13,8,30,516.0,60.0,3.3,12.0,167.0,476.17,399.42
2016,12,13,8,45,581.0,65.5,3.3,12.5,213.5,532.26,445.97
2016,12,13,9,0,646.0,71.0,3.3,13.0,260.0,586.48,488.57
2016,12,13,9,15,683.5,75.5,3.45,13.5,303.5,617.19,511.65
2016,12,13,9,30,721.0,80.0,3.6,14.0,347.0,645.08,531.89
2016,12,13,9,45,753.0,82.0,3.8,15.0,387.0,659.04,540.09
2016,12,13,10,0,785.0,84.0,4.0,16.0,427.0,674.13,548.99
2016,12,13,10,15,803.0,86.5,4.05,16.0,460.5,676.16,548.96
2016,12,13,10,30,821.0,89.0,4.1,16.0,494.0,674.56,545.97
2016,12,13,10,45,839.0,88.5,4.15,16.5,522.0,666.0,536.64
2016,12,13,11,0,857.0,88.0,4.2,17.0,550.0,653.7,524.35
2016,12,13,11,15,865.0,89.0,4.2,17.0,569.0,633.07,506.32
2016,12,13,11,30,873.0,90.0,4.2,17.0,588.0,609.12,485.45
2016,12,13,11,45,892.0,85.0,4.2,17.5,602.0,579.91,459.5
2016,12,13,12,0,911.0,80.0,4.2,18.0,616.0,549.96,432.33
2016,12,13,12,15,912.0,80.0,4.25,18.0,619.5,512.48,399.63
2016,12,13,12,30,913.0,80.0,4.3,18.0,623.0,472.55,364.23
2016,12,13,12,45,912.5,79.0,4.35,18.0,618.0,428.85,325.01
2016,12,13,13,0,912.0,78.0,4.4,18.0,613.0,383.2,283.35
2016,12,13,13,15,907.0,77.5,4.35,18.0,599.5,334.85,238.93
2016,12,13,13,30,902.0,77.0,4.3,18.0,586.0,285.32,193.59
2016,12,13,13,45,894.5,75.5,4.25,18.0,565.0,233.56,147.78
2016,12,13,14,0,887.0,74.0,4.2,18.0,544.0,181.33,105.12
2016,12,13,14,15,875.0,72.5,4.15,17.5,516.0,128.47,69.92
2016,12,13,14,30,863.0,71.0,4.1,17.0,488.0,76.04,50.17
2016,12,13,14,45,840.0,70.5,4.05,17.0,452.5,58.22,45.57
2016,12,13,15,0,817.0,70.0,4.0,17.0,417.0,58.09,45.57
2016,12,13,15,15,791.5,67.0,3.85,16.5,376.5,56.09,44.01
2016,12,13,15,30,766.0,64.0,3.7,16.0,336.0,54.1,42.44
2016,12,13,15,45,727.5,60.5,3.6,16.0,291.5,51.6,40.28
2016,12,13,16,0,689.0,57.0,3.5,16.0,247.0,49.13,38.09
2016,12,13,16,15,631.5,51.5,3.1,15.0,200.5,44.85,34.33
2016,12,13,16,30,574.0,46.0,2.7,14.0,154.0,37.25,27.46
2016,12,13,16,45,472.5,37.5,2.35,13.0,109.5,30.6,21.24
2016,12,13,17,0,371.0,29.0,2.0,12.0,65.0,23.94,14.32
2016,12,13,17,15,185.5,14.5,2.05,11.5,32.5,11.75,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,18.0,2.25,4.5,39.0,177.82,92.62
2016,12,14,8,0,370.0,36.0,2.5,5.0,78.0,337.18,278.9
2016,12,14,8,15,459.5,45.5,2.35,5.5,123.0,414.95,351.87
2016,12,14,8,30,549.0,55.0,2.2,6.0,168.0,493.6,419.83
2016,12,14,8,45,602.0,62.0,2.05,6.5,214.0,542.78,460.07
2016,12,14,9,0,655.0,69.0,1.9,7.0,260.0,590.19,496.62
2016,12,14,9,15,692.5,74.0,1.8,7.5,303.5,621.57,519.11
2016,12,14,9,30,730.0,79.0,1.7,8.0,347.0,650.13,538.49
2016,12,14,9,45,753.5,83.0,1.65,9.0,386.5,664.2,545.55
2016,12,14,10,0,777.0,87.0,1.6,10.0,426.0,671.62,547.46
2016,12,14,10,15,795.0,90.0,1.6,10.5,459.5,674.39,546.69
2016,12,14,10,30,813.0,93.0,1.6,11.0,493.0,673.53,543.11
2016,12,14,10,45,410.0,138.0,1.65,12.0,340.0,429.6,350.21
2016,12,14,11,0,7.0,183.0,1.7,13.0,187.0,162.02,129.48
2016,12,14,11,15,8.0,189.0,1.65,13.0,194.0,166.48,133.64
2016,12,14,11,30,9.0,195.0,1.6,13.0,201.0,170.86,137.01
2016,12,14,11,45,9.5,198.0,1.6,13.5,204.0,172.21,137.68
2016,12,14,12,0,10.0,201.0,1.6,14.0,207.0,173.51,138.34
2016,12,14,12,15,9.5,202.0,1.55,14.5,208.0,172.56,137.17
2016,12,14,12,30,9.0,203.0,1.5,15.0,209.0,171.62,136.06
2016,12,14,12,45,21.5,223.0,1.5,15.5,236.0,190.82,151.02
2016,12,14,13,0,34.0,243.0,1.5,16.0,263.0,207.44,163.57
2016,12,14,13,15,34.5,237.0,1.5,16.0,257.5,197.91,155.72
2016,12,14,13,30,35.0,231.0,1.5,16.0,252.0,188.36,147.96
2016,12,14,13,45,68.5,236.0,1.55,16.0,273.5,192.3,149.73
2016,12,14,14,0,102.0,241.0,1.6,16.0,295.0,191.65,147.87
2016,12,14,14,15,77.5,222.5,1.65,16.0,262.5,167.82,130.57
2016,12,14,14,30,53.0,204.0,1.7,16.0,230.0,147.13,116.3
2016,12,14,14,45,400.5,148.0,1.75,16.0,320.0,99.88,81.93
2016,12,14,15,0,748.0,92.0,1.8,16.0,410.0,67.88,54.31
2016,12,14,15,15,719.5,88.0,1.75,15.5,370.0,65.77,52.72
2016,12,14,15,30,691.0,84.0,1.7,15.0,330.0,63.69,51.1
2016,12,14,15,45,650.5,78.5,1.7,15.0,285.5,60.37,48.23
2016,12,14,16,0,610.0,73.0,1.7,15.0,241.0,57.05,45.28
2016,12,14,16,15,549.0,65.0,1.6,14.0,195.0,51.54,40.44
2016,12,14,16,30,488.0,57.0,1.5,13.0,149.0,45.98,35.36
2016,12,14,16,45,391.5,45.5,1.45,12.0,106.0,37.15,27.12
2016,12,14,17,0,295.0,34.0,1.4,11.0,63.0,28.17,18.01
2016,12,14,17,15,147.5,17.0,1.55,10.5,31.5,13.87,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,10.69,3.41
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,17.71,9.87
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,24.74,16.27
2016,12,15,8,45,0.0,38.0,3.25,4.5,38.0,31.38,22.25
2016,12,15,9,0,0.0,46.0,3.3,5.0,46.0,38.03,28.14
2016,12,15,9,15,0.0,52.0,3.15,5.5,52.0,43.02,32.48
2016,12,15,9,30,0.0,58.0,3.0,6.0,58.0,48.02,36.76
2016,12,15,9,45,0.0,60.0,2.95,6.5,60.0,49.69,38.07
2016,12,15,10,0,0.0,62.0,2.9,7.0,62.0,51.37,39.36
2016,12,15,10,15,0.0,82.0,2.8,7.0,82.0,68.09,53.77
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,85.65,68.78
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,83.64,66.77
2016,12,15,11,0,0.0,98.0,2.5,8.0,98.0,81.76,64.92
2016,12,15,11,15,0.0,96.0,2.4,8.5,96.0,79.96,63.17
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,78.22,61.5
2016,12,15,11,45,0.0,122.5,2.2,9.5,122.5,102.32,81.69
2016,12,15,12,0,0.0,151.0,2.1,10.0,151.0,126.11,101.38
2016,12,15,12,15,0.0,146.0,2.05,10.0,146.0,121.48,97.42
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,116.96,93.63
2016,12,15,12,45,5.0,172.0,1.95,10.5,175.0,143.62,115.59
2016,12,15,13,0,10.0,203.0,1.9,11.0,209.0,168.75,135.93
2016,12,15,13,15,5.0,164.0,1.9,11.0,167.0,135.31,108.4
2016,12,15,13,30,0.0,125.0,1.9,11.0,125.0,102.74,81.55
2016,12,15,13,45,0.0,129.0,1.9,11.5,129.0,105.45,83.82
2016,12,15,14,0,0.0,133.0,1.9,12.0,133.0,107.95,85.87
2016,12,15,14,15,0.0,142.5,1.9,12.0,142.5,114.14,91.19
2016,12,15,14,30,0.0,152.0,1.9,12.0,152.0,119.51,95.84
2016,12,15,14,45,5.5,153.0,1.9,12.0,155.5,119.23,100.23
2016,12,15,15,0,11.0,154.0,1.9,12.0,159.0,118.95,100.21
2016,12,15,15,15,294.5,134.0,1.85,11.5,239.0,95.98,80.35
2016,12,15,15,30,578.0,114.0,1.8,11.0,319.0,82.67,68.86
2016,12,15,15,45,538.5,104.5,1.75,11.0,276.0,76.58,63.53
2016,12,15,16,0,499.0,95.0,1.7,11.0,233.0,70.37,57.96
2016,12,15,16,15,436.5,83.5,1.5,10.0,188.0,62.43,50.9
2016,12,15,16,30,374.0,72.0,1.3,9.0,143.0,54.34,43.46
2016,12,15,16,45,284.5,56.0,1.1,8.5,101.0,42.65,32.44
2016,12,15,17,0,195.0,40.0,0.9,8.0,59.0,30.74,20.54
2016,12,15,17,15,97.5,20.0,0.95,7.5,29.5,15.52,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,160.5,19.0,3.6,8.5,36.5,161.02,66.25
2016,12,16,8,0,321.0,38.0,3.8,9.0,73.0,304.27,247.54
2016,12,16,8,15,412.5,48.5,3.95,9.5,116.5,384.37,323.3
2016,12,16,8,30,504.0,59.0,4.1,10.0,160.0,465.24,394.32
2016,12,16,8,45,569.5,64.5,4.35,10.5,206.0,521.7,442.93
2016,12,16,9,0,635.0,70.0,4.6,11.0,252.0,576.34,487.85
2016,12,16,9,15,673.0,75.0,4.7,12.0,295.5,608.2,511.54
2016,12,16,9,30,711.0,80.0,4.8,13.0,339.0,637.3,532.19
2016,12,16,9,45,742.5,82.0,4.95,14.0,379.0,654.96,543.43
2016,12,16,10,0,774.0,84.0,5.1,15.0,419.0,666.21,549.46
2016,12,16,10,15,389.0,123.5,5.2,15.5,292.0,423.5,350.77
2016,12,16,10,30,4.0,163.0,5.3,16.0,165.0,144.83,115.42
2016,12,16,10,45,2.0,158.5,5.4,16.5,159.5,137.73,109.35
2016,12,16,11,0,0.0,154.0,5.5,17.0,154.0,131.25,103.59
2016,12,16,11,15,0.0,158.5,5.55,17.5,158.5,134.43,105.86
2016,12,16,11,30,0.0,163.0,5.6,18.0,163.0,137.62,108.13
2016,12,16,11,45,3.0,175.5,5.7,18.5,177.5,149.3,117.37
2016,12,16,12,0,6.0,188.0,5.8,19.0,192.0,160.51,126.15
2016,12,16,12,15,7.5,194.5,5.85,19.0,199.5,165.45,130.06
2016,12,16,12,30,9.0,201.0,5.9,19.0,207.0,170.07,133.72
2016,12,16,12,45,4.5,162.0,5.95,19.5,165.0,135.38,105.42
2016,12,16,13,0,0.0,123.0,6.0,20.0,123.0,101.71,77.99
2016,12,16,13,15,67.5,194.0,6.0,20.0,232.0,176.0,136.36
2016,12,16,13,30,135.0,265.0,6.0,20.0,341.0,234.97,180.72
2016,12,16,13,45,178.0,253.5,6.0,20.5,350.0,222.54,168.01
2016,12,16,14,0,221.0,242.0,6.0,21.0,359.0,205.64,152.27
2016,12,16,14,15,122.5,214.5,5.9,21.0,279.0,162.75,123.13
2016,12,16,14,30,24.0,187.0,5.8,21.0,199.0,143.54,112.03
2016,12,16,14,45,12.0,145.0,5.7,21.0,151.0,113.93,92.56
2016,12,16,15,0,0.0,103.0,5.6,21.0,103.0,83.52,66.7
2016,12,16,15,15,0.0,93.0,5.35,20.5,93.0,75.7,60.25
2016,12,16,15,30,0.0,83.0,5.1,20.0,83.0,67.81,53.65
2016,12,16,15,45,329.0,73.0,4.85,19.5,164.5,53.0,40.91
2016,12,16,16,0,658.0,63.0,4.6,19.0,246.0,49.49,37.92
2016,12,16,16,15,600.5,56.5,4.25,18.0,200.0,44.91,33.95
2016,12,16,16,30,543.0,50.0,3.9,17.0,154.0,40.31,29.8
2016,12,16,16,45,443.5,41.0,3.6,16.5,110.0,33.38,23.34
2016,12,16,17,0,344.0,32.0,3.3,16.0,66.0,26.44,16.26
2016,12,16,17,15,172.0,16.0,3.4,15.5,33.0,12.98,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.5,172.62,59.34
2016,12,17,8,0,370.0,33.0,3.5,16.0,73.0,333.19,263.19
2016,12,17,8,15,460.0,42.0,3.6,16.5,117.0,410.17,335.42
2016,12,17,8,30,550.0,51.0,3.7,17.0,161.0,488.4,402.19
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.5,537.28,442.45
2016,12,17,9,0,657.0,64.0,3.9,18.0,252.0,584.57,479.55
2016,12,17,9,15,694.0,68.5,4.15,18.5,295.0,615.16,502.62
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,639.11,520.06
2016,12,17,9,45,755.0,77.0,4.7,19.5,377.0,654.53,530.91
2016,12,17,10,0,779.0,81.0,5.0,20.0,416.0,666.54,538.96
2016,12,17,10,15,797.5,83.5,5.05,20.5,450.0,669.43,538.72
2016,12,17,10,30,816.0,86.0,5.1,21.0,484.0,668.73,535.45
2016,12,17,10,45,832.5,86.5,5.15,21.5,512.0,660.82,526.65
2016,12,17,11,0,849.0,87.0,5.2,22.0,540.0,649.24,514.98
2016,12,17,11,15,858.0,88.0,5.1,22.5,560.0,629.87,496.76
2016,12,17,11,30,867.0,89.0,5.0,23.0,580.0,607.15,475.85
2016,12,17,11,45,871.5,90.5,4.95,23.5,592.5,579.14,450.82
2016,12,17,12,0,876.0,92.0,4.9,24.0,605.0,548.15,423.18
2016,12,17,12,15,878.5,92.0,4.8,24.0,609.5,511.9,391.81
2016,12,17,12,30,881.0,92.0,4.7,24.0,614.0,473.14,357.84
2016,12,17,12,45,886.0,90.0,4.6,24.0,611.0,432.44,321.6
2016,12,17,13,0,891.0,88.0,4.5,24.0,608.0,389.09,282.52
2016,12,17,13,15,887.5,87.0,4.4,24.0,596.5,341.78,240.01
2016,12,17,13,30,884.0,86.0,4.3,24.0,585.0,293.18,196.45
2016,12,17,13,45,881.0,83.5,4.2,24.0,566.0,242.42,152.21
2016,12,17,14,0,878.0,81.0,4.1,24.0,547.0,190.75,110.3
2016,12,17,14,15,866.5,79.5,3.85,24.0,519.5,131.95,69.81
2016,12,17,14,30,855.0,78.0,3.6,24.0,492.0,79.31,47.6
2016,12,17,14,45,841.0,75.0,3.35,24.0,458.0,61.51,47.03
2016,12,17,15,0,827.0,72.0,3.1,24.0,424.0,59.68,45.59
2016,12,17,15,15,802.0,69.0,2.65,23.5,383.5,57.71,44.11
2016,12,17,15,30,777.0,66.0,2.2,23.0,343.0,55.75,42.62
2016,12,17,15,45,741.5,61.5,1.8,22.5,298.5,52.49,39.96
2016,12,17,16,0,706.0,57.0,1.4,22.0,254.0,49.2,37.2
2016,12,17,16,15,649.0,51.5,1.3,21.0,207.0,44.89,33.52
2016,12,17,16,30,592.0,46.0,1.2,20.0,160.0,37.27,26.81
2016,12,17,16,45,498.0,38.0,1.2,19.0,115.0,31.04,21.11
2016,12,17,17,0,404.0,30.0,1.2,18.0,70.0,24.81,14.86
2016,12,17,17,15,202.0,15.0,1.15,18.0,35.0,12.14,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.5,6.7,-5.0,10.5,8.64,0.0
2016,12,18,8,0,0.0,21.0,6.7,-5.0,21.0,17.32,9.26
2016,12,18,8,15,0.0,34.0,6.7,-4.5,34.0,28.11,19.54
2016,12,18,8,30,0.0,47.0,6.7,-4.0,47.0,39.72,30.38
2016,12,18,8,45,0.0,60.5,6.75,-4.0,60.5,52.11,41.88
2016,12,18,9,0,0.0,74.0,6.8,-4.0,74.0,64.29,53.08
2016,12,18,9,15,0.0,86.5,6.75,-3.5,86.5,75.29,62.94
2016,12,18,9,30,0.0,99.0,6.7,-3.0,99.0,86.2,72.57
2016,12,18,9,45,0.0,110.5,6.7,-3.0,110.5,96.03,81.26
2016,12,18,10,0,0.0,122.0,6.7,-3.0,122.0,105.81,89.83
2016,12,18,10,15,71.0,170.5,6.65,-2.5,205.5,212.35,185.92
2016,12,18,10,30,142.0,219.0,6.6,-2.0,289.0,320.18,280.32
2016,12,18,10,45,121.5,230.5,6.6,-1.5,292.5,310.14,269.68
2016,12,18,11,0,101.0,242.0,6.6,-1.0,296.0,289.48,250.29
2016,12,18,11,15,189.5,247.5,6.6,-0.5,353.5,351.75,303.87
2016,12,18,11,30,278.0,253.0,6.6,0.0,411.0,406.76,349.71
2016,12,18,11,45,226.5,264.5,6.6,0.0,395.0,365.35,312.82
2016,12,18,12,0,175.0,276.0,6.6,0.0,379.0,335.33,285.93
2016,12,18,12,15,283.0,260.5,6.55,0.0,427.5,366.6,311.25
2016,12,18,12,30,391.0,245.0,6.5,0.0,476.0,382.64,322.1
2016,12,18,12,45,451.0,226.0,6.5,0.0,490.5,370.83,308.58
2016,12,18,13,0,511.0,207.0,6.5,0.0,505.0,349.2,285.67
2016,12,18,13,15,525.0,197.0,6.4,0.0,498.5,314.73,251.97
2016,12,18,13,30,539.0,187.0,6.3,0.0,492.0,278.32,216.42
2016,12,18,13,45,572.5,169.0,6.25,0.0,482.5,238.1,177.26
2016,12,18,14,0,606.0,151.0,6.2,0.0,473.0,195.75,138.13
2016,12,18,14,15,746.5,113.5,6.1,0.0,489.0,142.56,90.49
2016,12,18,14,30,887.0,76.0,6.0,0.0,505.0,80.51,51.92
2016,12,18,14,45,861.5,76.0,5.95,0.0,469.0,62.5,52.69
2016,12,18,15,0,836.0,76.0,5.9,0.0,433.0,62.81,53.1
2016,12,18,15,15,810.5,72.5,5.75,0.0,392.0,60.51,51.08
2016,12,18,15,30,785.0,69.0,5.6,0.0,351.0,58.22,49.05
2016,12,18,15,45,751.5,64.5,5.5,0.0,306.0,55.02,46.13
2016,12,18,16,0,718.0,60.0,5.4,0.0,261.0,51.82,43.13
2016,12,18,16,15,661.0,54.0,5.15,0.0,213.0,47.13,38.63
2016,12,18,16,30,604.0,48.0,4.9,0.0,165.0,38.95,30.72
2016,12,18,16,45,514.5,39.5,4.65,-0.5,119.5,32.35,24.2
2016,12,18,17,0,425.0,31.0,4.4,-1.0,74.0,25.72,17.11
2016,12,18,17,15,212.5,15.5,4.2,-1.0,37.0,12.56,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,-4.0,38.0,194.67,48.09
2016,12,19,8,0,449.0,30.0,4.0,-4.0,76.0,382.97,323.19
2016,12,19,8,15,540.0,37.0,4.0,-3.5,122.0,451.35,395.89
2016,12,19,8,30,631.0,44.0,4.0,-3.0,168.0,530.0,467.75
2016,12,19,8,45,684.5,49.5,4.0,-3.0,215.5,579.46,512.31
2016,12,19,9,0,738.0,55.0,4.0,-3.0,263.0,626.89,553.0
2016,12,19,9,15,773.5,58.5,4.0,-2.5,308.0,656.3,576.1
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,682.65,595.79
2016,12,19,9,45,833.5,64.5,4.0,-1.5,394.0,696.48,604.69
2016,12,19,10,0,858.0,67.0,4.0,-1.0,435.0,706.77,610.57
2016,12,19,10,15,875.0,69.0,3.95,-0.5,469.5,701.75,603.8
2016,12,19,10,30,892.0,71.0,3.9,0.0,504.0,699.18,599.02
2016,12,19,10,45,904.5,72.0,3.9,0.0,532.5,688.74,588.4
2016,12,19,11,0,917.0,73.0,3.9,0.0,561.0,674.67,574.73
2016,12,19,11,15,744.5,124.5,3.85,0.5,530.0,600.4,509.28
2016,12,19,11,30,572.0,176.0,3.8,1.0,499.0,516.44,436.72
2016,12,19,11,45,754.5,127.0,3.75,1.5,562.5,552.37,464.0
2016,12,19,12,0,937.0,78.0,3.7,2.0,626.0,566.89,471.56
2016,12,19,12,15,808.0,115.0,3.65,2.5,590.0,501.92,414.07
2016,12,19,12,30,679.0,152.0,3.6,3.0,554.0,439.39,359.34
2016,12,19,12,45,588.0,181.5,3.55,3.5,528.0,389.68,315.23
2016,12,19,13,0,497.0,211.0,3.5,4.0,502.0,348.42,278.64
2016,12,19,13,15,713.0,144.0,3.45,4.0,551.5,333.01,256.14
2016,12,19,13,30,929.0,77.0,3.4,4.0,601.0,300.16,215.8
2016,12,19,13,45,669.0,142.0,3.35,4.0,513.0,239.84,171.02
2016,12,19,14,0,409.0,207.0,3.3,4.0,425.0,205.71,152.9
2016,12,19,14,15,508.0,170.0,3.25,4.0,426.5,161.24,114.04
2016,12,19,14,30,607.0,133.0,3.2,4.0,428.0,107.42,78.1
2016,12,19,14,45,611.5,121.5,3.15,4.0,401.0,85.81,73.12
2016,12,19,15,0,616.0,110.0,3.1,4.0,374.0,79.11,67.2
2016,12,19,15,15,711.0,86.0,2.9,3.5,363.0,64.09,53.69
2016,12,19,15,30,806.0,62.0,2.7,3.0,352.0,52.86,43.55
2016,12,19,15,45,768.5,58.5,2.55,3.0,306.5,50.26,41.21
2016,12,19,16,0,731.0,55.0,2.4,3.0,261.0,47.68,38.83
2016,12,19,16,15,675.5,50.0,2.1,2.5,213.5,43.72,35.14
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,39.79,31.32
2016,12,19,16,45,525.5,37.5,1.5,1.5,120.0,33.42,25.05
2016,12,19,17,0,431.0,30.0,1.2,1.0,74.0,24.83,16.3
2016,12,19,17,15,215.5,15.0,1.2,0.5,37.0,12.12,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.5,168.88,26.47
2016,12,20,8,0,370.0,31.0,0.1,1.0,69.0,330.5,266.5
2016,12,20,8,15,462.5,40.0,0.2,1.5,113.0,408.88,341.6
2016,12,20,8,30,555.0,49.0,0.3,2.0,157.0,488.88,410.09
2016,12,20,8,45,610.5,55.0,0.45,3.0,202.5,538.68,451.02
2016,12,20,9,0,666.0,61.0,0.6,4.0,248.0,587.0,489.01
2016,12,20,9,15,703.0,65.5,0.75,4.5,291.5,613.54,509.62
2016,12,20,9,30,740.0,70.0,0.9,5.0,335.0,642.41,531.44
2016,12,20,9,45,764.5,73.5,1.05,6.0,374.5,657.86,541.54
2016,12,20,10,0,789.0,77.0,1.2,7.0,414.0,669.93,548.92
2016,12,20,10,15,499.0,146.0,1.3,7.5,365.5,526.2,433.52
