Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,10,30,209.0,215.0,1.4,8.0,317.0,362.13,299.2
2016,12,20,10,45,223.5,227.0,1.55,8.5,341.0,374.7,309.34
2016,12,20,11,0,238.0,239.0,1.7,9.0,365.0,385.59,316.84
2016,12,20,11,15,143.5,240.0,1.8,9.5,317.0,316.85,259.37
2016,12,20,11,30,49.0,241.0,1.9,10.0,269.0,244.27,198.9
2016,12,20,11,45,64.5,253.5,2.05,10.5,291.0,258.92,210.53
2016,12,20,12,0,80.0,266.0,2.2,11.0,313.0,271.79,220.2
2016,12,20,12,15,77.5,267.0,2.25,11.5,312.5,264.26,213.21
2016,12,20,12,30,75.0,268.0,2.3,12.0,312.0,256.72,206.33
2016,12,20,12,45,65.0,261.5,2.35,12.5,300.0,240.26,192.41
2016,12,20,13,0,55.0,255.0,2.4,13.0,288.0,224.84,179.48
2016,12,20,13,15,62.5,253.5,2.4,13.0,289.5,219.35,174.54
2016,12,20,13,30,70.0,252.0,2.4,13.0,291.0,212.81,168.65
2016,12,20,13,45,59.5,238.5,2.45,13.5,271.5,193.58,152.95
2016,12,20,14,0,49.0,225.0,2.5,14.0,252.0,175.74,138.71
2016,12,20,14,15,441.5,151.5,2.45,14.0,367.5,143.85,97.81
2016,12,20,14,30,834.0,78.0,2.4,14.0,483.0,83.44,50.48
2016,12,20,14,45,448.0,129.0,2.4,14.0,345.0,88.21,72.49
2016,12,20,15,0,62.0,180.0,2.4,14.0,207.0,129.98,109.13
2016,12,20,15,15,58.0,164.0,2.2,13.5,187.5,119.43,100.28
2016,12,20,15,30,54.0,148.0,2.0,13.0,168.0,108.62,91.17
2016,12,20,15,45,351.5,106.0,1.8,13.0,208.0,75.73,62.23
2016,12,20,16,0,649.0,64.0,1.6,13.0,248.0,50.07,39.42
2016,12,20,16,15,592.5,58.0,1.5,12.0,202.5,45.93,35.79
2016,12,20,16,30,536.0,52.0,1.4,11.0,157.0,41.79,31.98
2016,12,20,16,45,448.5,42.5,1.35,10.0,113.5,34.54,25.17
2016,12,20,17,0,361.0,33.0,1.3,9.0,70.0,27.21,17.8
2016,12,20,17,15,180.5,16.5,1.35,8.5,35.0,13.33,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.0,15.5,3.25,5.0,34.0,168.2,11.48
2016,12,21,8,0,370.0,31.0,3.6,6.0,68.0,330.33,266.98
2016,12,21,8,15,463.0,40.0,3.55,6.5,112.0,409.1,346.03
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,489.49,417.18
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,540.87,460.16
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,590.8,499.61
2016,12,21,9,15,710.0,64.5,3.7,9.5,292.0,617.57,520.38
2016,12,21,9,30,747.0,69.0,3.9,10.0,336.0,646.52,542.12
2016,12,21,9,45,773.0,72.0,4.1,11.0,375.5,662.54,552.15
2016,12,21,10,0,799.0,75.0,4.3,12.0,415.0,675.15,559.59
2016,12,21,10,15,816.5,77.5,4.3,12.5,449.0,677.59,559.17
2016,12,21,10,30,834.0,80.0,4.3,13.0,483.0,676.45,555.29
2016,12,21,10,45,536.5,159.5,4.35,14.0,424.5,538.56,440.6
2016,12,21,11,0,239.0,239.0,4.4,15.0,366.0,386.63,314.28
2016,12,21,11,15,228.5,250.0,4.4,15.5,375.0,379.27,307.07
2016,12,21,11,30,218.0,261.0,4.4,16.0,384.0,371.36,299.02
2016,12,21,11,45,308.5,250.5,4.4,16.5,428.5,407.38,326.33
2016,12,21,12,0,399.0,240.0,4.4,17.0,473.0,427.77,340.26
2016,12,21,12,15,291.0,260.0,4.4,17.0,431.0,371.77,294.53
2016,12,21,12,30,183.0,280.0,4.4,17.0,389.0,318.02,251.36
2016,12,21,12,45,534.5,183.0,4.4,17.5,496.5,371.88,287.94
2016,12,21,13,0,886.0,86.0,4.4,18.0,604.0,391.35,291.94
2016,12,21,13,15,652.5,155.5,4.35,18.0,532.5,326.68,240.87
2016,12,21,13,30,419.0,225.0,4.3,18.0,461.0,279.12,206.69
2016,12,21,13,45,639.5,153.5,4.25,18.0,500.5,245.47,168.63
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,189.71,112.75
2016,12,21,14,15,847.5,80.5,4.1,18.0,512.5,137.52,75.43
2016,12,21,14,30,835.0,79.0,4.0,18.0,485.0,85.9,50.8
2016,12,21,14,45,812.5,78.0,3.9,18.0,450.5,63.26,49.74
2016,12,21,15,0,790.0,77.0,3.8,18.0,416.0,62.92,49.57
2016,12,21,15,15,764.0,73.5,3.4,17.5,376.5,60.68,47.83
2016,12,21,15,30,738.0,70.0,3.0,17.0,337.0,58.44,46.06
2016,12,21,15,45,702.0,65.5,2.7,17.0,293.5,55.29,43.37
2016,12,21,16,0,666.0,61.0,2.4,17.0,250.0,47.87,36.83
2016,12,21,16,15,609.5,55.5,2.2,16.0,204.5,44.03,33.51
2016,12,21,16,30,553.0,50.0,2.0,15.0,159.0,40.2,30.03
2016,12,21,16,45,464.5,41.0,1.85,14.0,115.5,33.3,23.64
2016,12,21,17,0,376.0,32.0,1.7,13.0,72.0,26.33,16.77
2016,12,21,17,15,188.0,16.0,1.75,12.5,36.0,12.89,0.24
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.5,16.0,4.25,6.5,32.0,154.21,0.0
2016,12,22,8,0,327.0,32.0,4.4,7.0,64.0,302.1,242.85
2016,12,22,8,15,422.0,42.0,4.55,7.5,107.5,382.95,324.12
2016,12,22,8,30,517.0,52.0,4.7,8.0,151.0,465.55,398.2
2016,12,22,8,45,579.5,58.0,4.9,8.5,196.5,520.35,446.16
2016,12,22,9,0,642.0,64.0,5.1,9.0,242.0,573.73,490.7
2016,12,22,9,15,680.5,68.5,5.05,9.5,285.5,605.78,515.59
2016,12,22,9,30,719.0,73.0,5.0,10.0,329.0,635.22,537.41
2016,12,22,9,45,746.5,76.5,5.0,10.5,369.0,649.03,546.32
2016,12,22,10,0,774.0,80.0,5.0,11.0,409.0,663.58,555.62
2016,12,22,10,15,792.5,82.5,4.85,11.5,443.0,667.09,555.25
2016,12,22,10,30,811.0,85.0,4.7,12.0,477.0,667.03,551.66
2016,12,22,10,45,824.5,86.5,4.6,12.5,504.5,658.87,541.85
2016,12,22,11,0,838.0,88.0,4.5,13.0,532.0,647.17,529.22
2016,12,22,11,15,693.0,136.0,4.4,13.5,512.5,582.77,473.96
2016,12,22,11,30,548.0,184.0,4.3,14.0,493.0,512.33,414.72
2016,12,22,11,45,721.5,132.0,4.2,14.5,548.0,542.04,435.95
2016,12,22,12,0,895.0,80.0,4.1,15.0,603.0,550.85,439.04
2016,12,22,12,15,896.5,80.5,4.0,15.0,607.5,515.48,407.36
2016,12,22,12,30,898.0,81.0,3.9,15.0,612.0,477.59,373.19
2016,12,22,12,45,894.5,81.5,3.85,15.5,608.0,435.33,334.32
2016,12,22,13,0,891.0,82.0,3.8,16.0,604.0,391.29,293.38
2016,12,22,13,15,887.0,81.5,3.75,16.0,592.0,344.68,250.41
2016,12,22,13,30,883.0,81.0,3.7,16.0,580.0,296.76,206.19
2016,12,22,13,45,874.0,80.0,3.65,16.0,560.0,246.32,160.91
2016,12,22,14,0,865.0,79.0,3.6,16.0,540.0,195.51,118.02
2016,12,22,14,15,853.5,77.5,3.55,16.0,513.5,137.58,75.45
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,85.72,49.98
2016,12,22,14,45,819.0,75.5,3.45,16.0,452.5,61.48,48.58
2016,12,22,15,0,796.0,75.0,3.4,16.0,418.0,61.45,48.68
2016,12,22,15,15,771.0,72.0,3.1,15.5,379.0,59.56,47.23
2016,12,22,15,30,746.0,69.0,2.8,15.0,340.0,57.69,45.78
2016,12,22,15,45,707.0,65.5,2.55,14.5,296.0,55.31,43.83
2016,12,22,16,0,668.0,62.0,2.3,14.0,252.0,48.62,37.97
2016,12,22,16,15,612.5,56.0,2.1,13.0,206.5,44.41,34.28
2016,12,22,16,30,557.0,50.0,1.9,12.0,161.0,40.18,30.42
2016,12,22,16,45,463.5,41.5,1.7,11.5,117.0,33.67,24.27
2016,12,22,17,0,370.0,33.0,1.5,11.0,73.0,27.15,17.7
2016,12,22,17,15,185.0,16.5,1.55,10.5,36.5,13.28,1.12
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,10.3,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,20.77,11.04
2016,12,23,8,15,0.0,43.0,3.2,10.5,43.0,39.91,28.22
2016,12,23,8,30,0.0,61.0,3.4,11.0,61.0,57.62,43.87
2016,12,23,8,45,0.5,79.5,3.6,11.5,79.5,75.54,59.52
2016,12,23,9,0,1.0,98.0,3.8,12.0,98.0,92.93,74.46
2016,12,23,9,15,6.0,114.0,3.85,12.5,116.5,110.31,89.26
2016,12,23,9,30,11.0,130.0,3.9,13.0,135.0,127.58,103.71
2016,12,23,9,45,14.5,145.0,3.95,13.5,151.5,142.53,115.93
2016,12,23,10,0,18.0,160.0,4.0,14.0,168.0,157.32,127.85
2016,12,23,10,15,20.0,172.5,4.0,14.5,182.0,168.28,136.39
2016,12,23,10,30,22.0,185.0,4.0,15.0,196.0,179.1,144.73
2016,12,23,10,45,11.0,154.0,4.0,15.5,159.5,139.85,111.61
2016,12,23,11,0,0.0,123.0,4.0,16.0,123.0,103.7,81.14
2016,12,23,11,15,9.5,167.5,4.05,16.5,173.0,148.53,117.94
2016,12,23,11,30,19.0,212.0,4.1,17.0,223.0,192.38,153.22
2016,12,23,11,45,9.5,179.5,4.15,17.5,185.0,156.61,123.6
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,122.85,95.79
2016,12,23,12,15,1.5,164.0,4.2,18.0,165.0,137.35,107.59
2016,12,23,12,30,3.0,181.0,4.2,18.0,183.0,151.33,118.88
2016,12,23,12,45,33.0,221.0,4.2,18.5,240.5,195.95,154.21
2016,12,23,13,0,63.0,261.0,4.2,19.0,298.0,232.92,182.52
2016,12,23,13,15,32.5,217.0,4.15,19.0,236.5,183.93,143.76
2016,12,23,13,30,2.0,173.0,4.1,19.0,175.0,140.66,109.87
2016,12,23,13,45,1.0,151.5,4.1,19.5,152.5,123.06,95.59
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,105.83,81.58
2016,12,23,14,15,0.0,120.5,3.95,20.0,120.5,98.07,75.39
2016,12,23,14,30,0.0,111.0,3.8,20.0,111.0,90.39,69.24
2016,12,23,14,45,325.5,110.5,3.65,20.0,251.0,74.65,59.13
2016,12,23,15,0,651.0,110.0,3.5,20.0,391.0,79.31,63.3
2016,12,23,15,15,622.0,105.0,3.05,19.5,353.5,76.87,61.45
2016,12,23,15,30,593.0,100.0,2.6,19.0,316.0,74.47,59.61
2016,12,23,15,45,552.0,93.0,2.2,19.0,274.5,70.4,56.16
2016,12,23,16,0,511.0,86.0,1.8,19.0,233.0,66.32,52.63
2016,12,23,16,15,452.5,77.0,1.55,18.0,190.0,57.77,45.27
2016,12,23,16,30,394.0,68.0,1.3,17.0,147.0,51.42,39.63
2016,12,23,16,45,307.5,54.5,1.1,16.5,106.0,41.53,30.58
2016,12,23,17,0,221.0,41.0,0.9,16.0,65.0,31.49,21.02
2016,12,23,17,15,110.5,20.5,0.9,15.5,32.5,15.89,2.96
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,128.5,17.0,2.75,17.5,29.0,128.36,0.0
2016,12,24,8,0,257.0,34.0,3.0,18.0,58.0,257.26,195.83
2016,12,24,8,15,351.5,45.0,3.1,18.0,99.0,337.04,272.91
2016,12,24,8,30,446.0,56.0,3.2,18.0,140.0,419.82,344.28
2016,12,24,8,45,509.0,63.5,3.3,18.5,184.0,476.62,391.58
2016,12,24,9,0,572.0,71.0,3.4,19.0,228.0,532.06,435.76
2016,12,24,9,15,613.0,76.0,3.6,19.5,270.5,566.68,462.28
2016,12,24,9,30,654.0,81.0,3.8,20.0,313.0,598.77,485.92
2016,12,24,9,45,687.5,84.0,4.0,20.5,352.5,620.15,500.7
2016,12,24,10,0,721.0,87.0,4.2,21.0,392.0,638.36,512.69
2016,12,24,10,15,485.0,149.0,4.35,21.0,361.5,521.6,418.87
2016,12,24,10,30,249.0,211.0,4.5,21.0,331.0,399.62,319.85
2016,12,24,10,45,142.0,213.0,4.7,21.5,282.5,307.14,244.8
2016,12,24,11,0,35.0,215.0,4.9,22.0,234.0,221.01,173.9
2016,12,24,11,15,428.5,154.5,5.0,22.0,395.5,432.79,345.53
2016,12,24,11,30,822.0,94.0,5.1,22.0,557.0,593.18,468.76
2016,12,24,11,45,564.0,177.0,5.2,22.5,498.5,493.28,387.17
2016,12,24,12,0,306.0,260.0,5.3,23.0,440.0,399.23,311.47
2016,12,24,12,15,191.5,265.0,5.3,23.0,377.5,324.18,252.32
2016,12,24,12,30,77.0,270.0,5.3,23.0,315.0,260.28,202.12
2016,12,24,12,45,38.5,175.5,5.35,23.5,198.0,161.57,124.14
2016,12,24,13,0,0.0,81.0,5.4,24.0,81.0,67.32,49.02
2016,12,24,13,15,0.5,126.0,5.35,24.0,126.5,104.09,78.7
2016,12,24,13,30,1.0,171.0,5.3,24.0,172.0,138.91,106.58
2016,12,24,13,45,9.0,185.0,5.3,24.0,190.5,149.9,115.1
2016,12,24,14,0,17.0,199.0,5.3,24.0,209.0,159.07,122.18
2016,12,24,14,15,8.5,132.5,5.15,23.5,137.5,107.92,81.95
2016,12,24,14,30,0.0,66.0,5.0,23.0,66.0,54.73,39.35
2016,12,24,14,45,0.0,45.0,4.85,23.0,45.0,37.23,26.42
2016,12,24,15,0,0.0,24.0,4.7,23.0,24.0,19.81,11.47
2016,12,24,15,15,0.0,21.5,4.45,22.5,21.5,17.73,9.75
2016,12,24,15,30,0.0,19.0,4.2,22.0,19.0,15.66,8.0
2016,12,24,15,45,269.5,49.5,4.0,22.0,127.5,34.96,24.83
2016,12,24,16,0,539.0,80.0,3.8,22.0,236.0,61.59,47.93
2016,12,24,16,15,480.0,72.0,3.8,21.5,192.5,56.33,43.37
2016,12,24,16,30,421.0,64.0,3.8,21.0,149.0,51.04,38.63
2016,12,24,16,45,327.5,52.5,3.8,21.0,108.0,40.14,28.78
2016,12,24,17,0,234.0,41.0,3.8,21.0,67.0,31.53,20.58
2016,12,24,17,15,117.0,20.5,3.95,20.5,33.5,15.89,3.38
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,12.45,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,29.18,16.82
2016,12,25,8,15,8.5,49.0,6.5,19.0,50.5,55.24,39.92
2016,12,25,8,30,17.0,68.0,6.8,19.0,71.0,88.85,68.83
2016,12,25,8,45,25.0,87.0,7.1,19.5,93.0,113.59,90.06
2016,12,25,9,0,33.0,106.0,7.4,20.0,115.0,137.7,110.39
2016,12,25,9,15,38.5,123.5,7.6,20.0,136.0,157.45,126.89
2016,12,25,9,30,44.0,141.0,7.8,20.0,157.0,176.83,142.83
2016,12,25,9,45,46.0,158.0,8.0,20.5,176.0,192.62,155.21
2016,12,25,10,0,48.0,175.0,8.2,21.0,195.0,207.95,167.03
2016,12,25,10,15,34.0,179.0,8.25,21.5,194.0,196.93,156.95
2016,12,25,10,30,20.0,183.0,8.3,22.0,193.0,175.92,138.91
2016,12,25,10,45,423.0,134.5,8.35,22.5,358.0,439.28,356.3
2016,12,25,11,0,826.0,86.0,8.4,23.0,523.0,640.49,514.73
2016,12,25,11,15,462.0,172.5,8.3,23.0,418.5,472.1,377.35
2016,12,25,11,30,98.0,259.0,8.2,23.0,314.0,291.31,229.73
2016,12,25,11,45,136.5,268.0,8.1,23.5,347.0,321.47,252.9
2016,12,25,12,0,175.0,277.0,8.0,24.0,380.0,339.23,265.61
2016,12,25,12,15,102.5,257.5,7.85,24.0,318.0,269.58,210.07
2016,12,25,12,30,30.0,238.0,7.7,24.0,256.0,213.18,165.35
2016,12,25,12,45,72.0,257.0,7.55,24.0,299.5,240.74,186.47
2016,12,25,13,0,114.0,276.0,7.4,24.0,343.0,263.08,202.72
2016,12,25,13,15,187.0,267.5,7.15,24.0,375.0,269.44,205.0
2016,12,25,13,30,260.0,259.0,6.9,24.0,407.0,266.49,198.94
2016,12,25,13,45,515.0,184.5,6.65,24.0,465.0,246.01,171.3
2016,12,25,14,0,770.0,110.0,6.4,24.0,523.0,199.67,122.24
2016,12,25,14,15,757.0,108.0,6.15,24.0,497.0,150.75,86.68
2016,12,25,14,30,744.0,106.0,5.9,24.0,471.0,102.56,61.47
2016,12,25,14,45,695.5,111.5,5.7,24.0,434.5,79.37,62.19
2016,12,25,15,0,647.0,117.0,5.5,24.0,398.0,84.27,66.5
2016,12,25,15,15,617.5,111.5,5.2,23.5,360.0,81.57,64.48
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,78.92,62.47
2016,12,25,15,45,530.5,102.0,4.6,23.0,279.0,74.55,58.83
2016,12,25,16,0,473.0,98.0,4.3,23.0,236.0,72.0,56.66
2016,12,25,16,15,411.5,87.5,4.05,22.5,192.5,64.87,50.54
2016,12,25,16,30,350.0,77.0,3.8,22.0,149.0,57.62,44.13
2016,12,25,16,45,256.0,62.5,3.55,21.5,107.5,47.15,34.72
2016,12,25,17,0,162.0,48.0,3.3,21.0,66.0,36.61,24.87
2016,12,25,17,15,81.0,24.0,3.3,20.5,33.0,18.89,5.74
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,150.0,15.5,2.35,18.5,29.5,142.48,0.0
2016,12,26,8,0,300.0,31.0,2.6,19.0,59.0,282.75,212.68
2016,12,26,8,15,399.0,41.0,2.6,19.5,101.0,365.95,293.55
2016,12,26,8,30,498.0,51.0,2.6,20.0,143.0,451.26,365.46
2016,12,26,8,45,562.5,56.5,2.65,20.5,188.5,506.97,410.99
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,561.38,453.1
2016,12,26,9,15,667.0,66.5,2.8,21.5,277.5,594.86,477.81
2016,12,26,9,30,707.0,71.0,2.9,22.0,321.0,625.84,499.78
2016,12,26,9,45,741.5,72.5,3.0,22.5,361.5,643.05,510.91
2016,12,26,10,0,776.0,74.0,3.1,23.0,402.0,660.8,522.25
2016,12,26,10,15,794.5,76.5,3.2,23.0,436.0,664.79,524.33
2016,12,26,10,30,813.0,79.0,3.3,23.0,470.0,665.25,523.35
2016,12,26,10,45,572.0,151.0,3.4,23.5,434.0,557.15,437.48
2016,12,26,11,0,331.0,223.0,3.5,24.0,398.0,443.71,347.28
2016,12,26,11,15,600.5,151.5,3.5,24.0,483.5,544.47,425.24
2016,12,26,11,30,870.0,80.0,3.5,24.0,569.0,606.79,471.19
2016,12,26,11,45,850.5,90.0,3.55,24.5,577.5,577.94,445.68
2016,12,26,12,0,831.0,100.0,3.6,25.0,586.0,544.13,416.8
2016,12,26,12,15,612.5,173.0,3.5,25.0,533.0,467.43,356.24
2016,12,26,12,30,394.0,246.0,3.4,25.0,480.0,391.4,297.35
2016,12,26,12,45,343.5,255.5,3.35,25.0,458.5,355.45,268.62
2016,12,26,13,0,293.0,265.0,3.3,25.0,437.0,322.51,242.3
2016,12,26,13,15,234.5,266.0,3.15,25.0,402.5,283.77,212.13
2016,12,26,13,30,176.0,267.0,3.0,25.0,368.0,251.57,187.71
2016,12,26,13,45,495.5,180.0,2.95,25.5,449.0,239.93,165.17
2016,12,26,14,0,815.0,93.0,2.9,26.0,530.0,200.42,119.26
2016,12,26,14,15,802.0,91.0,2.65,25.5,504.0,149.99,83.15
2016,12,26,14,30,789.0,89.0,2.4,25.0,478.0,100.24,57.39
2016,12,26,14,45,768.0,87.5,2.2,25.0,445.0,69.57,53.57
2016,12,26,15,0,747.0,86.0,2.0,25.0,412.0,69.08,53.31
2016,12,26,15,15,721.0,82.5,1.7,24.5,373.5,61.4,47.02
2016,12,26,15,30,695.0,79.0,1.4,24.0,335.0,59.56,45.66
2016,12,26,15,45,651.5,75.5,1.15,24.0,292.0,57.58,44.04
2016,12,26,16,0,608.0,72.0,0.9,24.0,249.0,55.68,42.45
2016,12,26,16,15,551.0,65.0,0.75,23.5,204.5,50.97,38.43
2016,12,26,16,30,494.0,58.0,0.6,23.0,160.0,46.23,34.24
2016,12,26,16,45,399.5,48.5,0.5,22.5,117.0,39.15,27.85
2016,12,26,17,0,305.0,39.0,0.4,22.0,74.0,32.03,21.09
2016,12,26,17,15,152.5,19.5,0.4,21.5,37.0,15.19,3.97
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.0,2.0,15.0,4.0,3.28,0.0
2016,12,27,8,0,0.0,8.0,2.2,15.0,8.0,6.56,0.0
2016,12,27,8,15,0.0,14.0,2.2,15.0,14.0,11.51,3.96
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,16.46,8.34
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,21.84,13.02
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,27.22,17.65
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,32.62,22.21
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,38.03,26.71
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,43.03,30.8
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,48.03,34.86
2016,12,27,10,15,10.0,120.5,2.0,18.0,125.5,110.5,86.92
2016,12,27,10,30,20.0,183.0,2.0,18.0,193.0,176.08,140.28
2016,12,27,10,45,45.5,208.0,2.0,18.5,232.0,226.16,180.18
2016,12,27,11,0,71.0,233.0,2.0,19.0,271.0,263.09,208.86
2016,12,27,11,15,186.0,241.0,2.0,19.0,344.5,346.74,275.14
2016,12,27,11,30,301.0,249.0,2.0,19.0,418.0,421.74,332.29
2016,12,27,11,45,185.5,256.0,2.0,19.5,361.0,338.88,265.94
2016,12,27,12,0,70.0,263.0,2.0,20.0,304.0,265.64,207.64
2016,12,27,12,15,43.0,240.0,1.95,20.0,265.0,226.02,176.47
2016,12,27,12,30,16.0,217.0,1.9,20.0,226.0,186.96,145.63
2016,12,27,12,45,89.0,248.0,1.85,20.0,300.5,241.02,187.37
2016,12,27,13,0,162.0,279.0,1.8,20.0,375.0,284.83,219.23
2016,12,27,13,15,255.5,261.0,1.75,20.0,408.5,287.83,217.88
2016,12,27,13,30,349.0,243.0,1.7,20.0,442.0,280.23,207.14
2016,12,27,13,45,249.5,246.5,1.65,20.0,386.5,237.01,175.29
2016,12,27,14,0,150.0,250.0,1.6,20.0,331.0,206.19,154.76
2016,12,27,14,15,160.0,237.0,1.55,20.0,319.5,184.88,138.23
2016,12,27,14,30,170.0,224.0,1.5,20.0,308.0,162.59,123.06
2016,12,27,14,45,104.5,200.5,1.5,20.0,251.0,143.69,117.54
2016,12,27,15,0,39.0,177.0,1.5,20.0,194.0,128.45,104.99
2016,12,27,15,15,321.0,139.0,1.45,20.0,259.5,99.33,80.45
2016,12,27,15,30,603.0,101.0,1.4,20.0,325.0,75.01,59.75
2016,12,27,15,45,561.0,94.5,1.35,20.0,283.0,71.33,56.71
2016,12,27,16,0,519.0,88.0,1.3,20.0,241.0,67.66,53.57
2016,12,27,16,15,461.0,79.0,1.15,19.5,197.5,59.16,46.22
2016,12,27,16,30,403.0,70.0,1.0,19.0,154.0,52.84,40.59
2016,12,27,16,45,319.5,57.0,0.9,18.5,112.5,43.36,32.0
2016,12,27,17,0,236.0,44.0,0.8,18.0,71.0,33.74,22.98
2016,12,27,17,15,132.0,26.5,0.8,17.5,40.5,20.49,8.09
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,7.68,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,8.5,16.0,3.35,17.5,17.0,22.59,0.0
2016,12,28,8,0,17.0,32.0,3.7,18.0,34.0,51.58,34.16
2016,12,28,8,15,47.0,53.5,3.9,18.5,61.5,99.07,76.7
2016,12,28,8,30,77.0,75.0,4.1,19.0,89.0,156.57,125.94
2016,12,28,8,45,101.0,95.5,4.3,19.5,119.5,195.08,158.87
2016,12,28,9,0,125.0,116.0,4.5,20.0,150.0,232.9,190.46
2016,12,28,9,15,141.0,135.5,4.55,20.5,180.0,262.68,214.5
2016,12,28,9,30,157.0,155.0,4.6,21.0,210.0,291.55,237.2
2016,12,28,9,45,177.5,168.5,4.7,21.5,238.0,315.04,255.33
2016,12,28,10,0,198.0,182.0,4.8,22.0,266.0,337.76,272.48
2016,12,28,10,15,178.5,199.5,4.8,22.5,280.0,335.64,268.85
2016,12,28,10,30,159.0,217.0,4.8,23.0,294.0,332.84,264.8
2016,12,28,10,45,124.0,227.5,4.85,23.5,290.0,311.66,246.29
2016,12,28,11,0,89.0,238.0,4.9,24.0,286.0,280.14,219.96
2016,12,28,11,15,169.5,247.5,4.9,24.0,342.0,343.28,269.71
2016,12,28,11,30,250.0,257.0,4.9,24.0,398.0,390.09,305.59
2016,12,28,11,45,485.5,199.0,4.9,24.5,480.5,473.68,369.17
2016,12,28,12,0,721.0,141.0,4.9,25.0,563.0,527.78,407.53
2016,12,28,12,15,723.5,141.5,4.85,25.0,568.0,496.95,380.91
2016,12,28,12,30,726.0,142.0,4.8,25.0,573.0,463.9,352.37
2016,12,28,12,45,742.0,134.5,4.75,25.0,573.5,427.39,320.49
2016,12,28,13,0,758.0,127.0,4.7,25.0,574.0,388.05,285.6
2016,12,28,13,15,553.0,185.5,4.6,25.0,509.0,326.54,238.16
2016,12,28,13,30,348.0,244.0,4.5,25.0,444.0,281.66,206.17
2016,12,28,13,45,555.5,177.0,4.4,25.0,482.5,253.25,174.21
2016,12,28,14,0,763.0,110.0,4.3,25.0,521.0,204.01,125.08
2016,12,28,14,15,631.5,140.0,4.1,25.0,469.0,166.06,102.51
2016,12,28,14,30,500.0,170.0,3.9,25.0,417.0,138.05,93.3
2016,12,28,14,45,369.0,179.5,3.75,25.0,355.0,123.93,99.21
2016,12,28,15,0,238.0,189.0,3.6,25.0,293.0,128.0,102.85
2016,12,28,15,15,444.5,139.5,3.2,24.5,312.5,96.66,76.87
2016,12,28,15,30,651.0,90.0,2.8,24.0,332.0,67.09,52.07
2016,12,28,15,45,616.5,83.5,2.4,24.0,291.0,63.2,48.85
2016,12,28,16,0,582.0,77.0,2.0,24.0,250.0,59.26,45.51
2016,12,28,16,15,527.0,69.5,1.8,23.0,206.0,54.3,41.38
2016,12,28,16,30,472.0,62.0,1.6,22.0,162.0,49.31,37.05
2016,12,28,16,45,392.5,51.0,1.45,21.5,120.0,41.13,29.69
2016,12,28,17,0,313.0,40.0,1.3,21.0,78.0,32.8,21.92
2016,12,28,17,15,188.0,25.5,1.35,20.5,45.0,19.84,7.97
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,9.39,0.0
2016,12,28,17,45,31.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,32.0,15.5,5.4,10.0,18.5,43.42,0.0
2016,12,29,8,0,64.0,31.0,5.4,10.0,37.0,92.96,68.57
2016,12,29,8,15,83.5,50.5,5.5,10.0,63.0,130.76,106.78
2016,12,29,8,30,103.0,70.0,5.6,10.0,89.0,166.53,139.67
2016,12,29,8,45,114.0,89.5,5.7,10.5,116.0,195.2,165.22
2016,12,29,9,0,125.0,109.0,5.8,11.0,143.0,222.91,189.15
2016,12,29,9,15,129.5,128.5,5.95,11.0,169.0,244.94,207.84
2016,12,29,9,30,134.0,148.0,6.1,11.0,195.0,265.94,225.23
2016,12,29,9,45,135.5,166.0,6.3,11.5,218.5,281.82,237.56
2016,12,29,10,0,137.0,184.0,6.5,12.0,242.0,296.73,248.85
2016,12,29,10,15,121.0,199.0,6.45,12.0,253.5,294.8,246.02
2016,12,29,10,30,105.0,214.0,6.4,12.0,265.0,279.85,232.54
2016,12,29,10,45,80.0,220.5,6.4,12.0,260.5,262.89,217.31
2016,12,29,11,0,55.0,227.0,6.4,12.0,256.0,246.96,203.06
2016,12,29,11,15,166.5,239.5,6.35,12.0,332.5,333.95,275.89
2016,12,29,11,30,278.0,252.0,6.3,12.0,409.0,412.28,339.57
2016,12,29,11,45,268.5,260.5,6.3,12.5,415.0,399.46,327.02
2016,12,29,12,0,259.0,269.0,6.3,13.0,421.0,386.03,314.21
2016,12,29,12,15,326.0,257.5,6.2,13.0,451.0,392.7,318.2
2016,12,29,12,30,393.0,246.0,6.1,13.0,481.0,393.91,316.89
2016,12,29,12,45,478.5,218.0,6.1,13.0,502.5,387.02,308.03
2016,12,29,13,0,564.0,190.0,6.1,13.0,524.0,367.78,287.83
2016,12,29,13,15,565.5,185.0,6.0,13.0,514.5,331.56,254.36
2016,12,29,13,30,567.0,180.0,5.9,13.0,505.0,294.29,219.87
2016,12,29,13,45,422.0,209.5,5.8,13.5,447.0,249.02,184.65
2016,12,29,14,0,277.0,239.0,5.7,14.0,389.0,218.26,164.04
2016,12,29,14,15,277.5,227.0,5.65,14.0,371.0,188.97,140.83
2016,12,29,14,30,278.0,215.0,5.6,14.0,353.0,159.68,121.04
2016,12,29,14,45,300.0,196.0,5.55,14.0,336.5,132.54,111.21
2016,12,29,15,0,322.0,177.0,5.5,14.0,320.0,122.08,102.34
2016,12,29,15,15,570.0,121.0,5.25,13.5,346.0,87.84,72.6
2016,12,29,15,30,818.0,65.0,5.0,13.0,372.0,55.08,43.77
2016,12,29,15,45,785.5,61.5,4.8,13.0,327.0,52.57,41.62
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,50.07,39.42
2016,12,29,16,15,703.0,53.0,4.15,12.0,234.5,46.18,36.04
2016,12,29,16,30,653.0,48.0,3.7,11.0,187.0,42.29,32.51
2016,12,29,16,45,569.5,41.0,3.3,10.5,140.0,36.44,26.97
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,28.08,18.96
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,20.58,9.53
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,13.66,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.28,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,6.57,0.0
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,11.51,4.24
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,16.46,8.72
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,21.84,13.53
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,27.22,18.27
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,32.62,22.94
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,38.03,27.55
2016,12,30,9,45,2.5,96.5,1.85,10.5,98.0,84.5,67.51
2016,12,30,10,0,5.0,147.0,2.1,11.0,150.0,135.02,110.02
2016,12,30,10,15,13.5,165.5,2.2,11.0,172.5,157.12,128.43
2016,12,30,10,30,22.0,184.0,2.3,11.0,195.0,178.67,146.24
2016,12,30,10,45,14.0,180.5,2.4,11.0,188.0,167.16,136.13
2016,12,30,11,0,6.0,177.0,2.5,11.0,181.0,156.64,126.98
2016,12,30,11,15,8.0,186.5,2.55,11.0,191.5,165.02,133.79
2016,12,30,11,30,10.0,196.0,2.6,11.0,202.0,173.17,140.34
2016,12,30,11,45,5.0,173.5,2.7,11.0,176.5,149.13,120.23
2016,12,30,12,0,0.0,151.0,2.8,11.0,151.0,126.34,101.18
2016,12,30,12,15,32.5,208.5,2.85,11.0,228.0,194.32,157.52
2016,12,30,12,30,65.0,266.0,2.9,11.0,305.0,253.23,205.02
2016,12,30,12,45,49.0,253.5,2.95,11.0,283.0,229.83,185.61
2016,12,30,13,0,33.0,241.0,3.0,11.0,261.0,208.37,168.13
2016,12,30,13,15,16.5,201.5,3.0,10.5,211.5,168.86,136.21
2016,12,30,13,30,0.0,162.0,3.0,10.0,162.0,131.94,106.33
2016,12,30,13,45,0.0,136.5,3.05,10.0,136.5,111.54,89.39
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,91.33,72.47
2016,12,30,14,15,0.0,122.0,3.1,10.0,122.0,99.39,79.43
2016,12,30,14,30,0.0,133.0,3.1,10.0,133.0,106.83,85.87
2016,12,30,14,45,0.0,85.5,3.1,10.0,85.5,70.87,58.08
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,31.41,22.79
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,28.5,20.23
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,25.59,17.64
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,22.26,14.66
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,18.95,11.65
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,15.64,8.64
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,12.33,5.6
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,9.03,2.51
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,5.74,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.28,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
